Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,15.84,6.95
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,28.71,19.24
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,43.37,32.63
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,58.92,46.72
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,74.24,60.46
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,88.84,73.39
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,103.39,86.1
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,182.57,156.12
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,253.16,217.14
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,262.66,224.3
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,271.99,231.39
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,365.69,310.91
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,442.53,374.45
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,438.63,369.68
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,434.12,364.8
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,472.17,396.54
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,508.57,426.46
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,410.73,344.1
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,302.27,252.18
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,220.77,183.9
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,157.85,130.19
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,182.04,151.06
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,205.71,171.24
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,187.1,155.22
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,169.16,139.87
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,167.35,138.83
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,165.33,137.59
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,116.28,95.75
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,69.01,54.98
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,62.78,49.69
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,56.55,44.35
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,49.45,38.18
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,42.35,31.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,35.26,25.72
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,28.18,19.39
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,20.68,12.56
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.18,6.21
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,7.9,0.53
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,7.73,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,14.96,6.21
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,26.45,17.29
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,38.52,28.33
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,52.94,41.26
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,67.17,53.82
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,80.74,65.69
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,94.26,77.34
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,255.52,218.08
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,397.68,335.15
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,357.1,298.49
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,297.66,247.95
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,267.38,221.89
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,221.89,183.12
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,199.55,164.3
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,178.14,146.07
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,165.21,135.18
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,152.8,124.7
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,116.36,94.17
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,81.55,64.75
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,103.82,83.62
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,126.34,102.4
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,155.39,126.78
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,184.35,150.83
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,166.0,135.3
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,148.26,120.47
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,127.46,103.29
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,107.05,86.33
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,106.95,86.46
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,106.81,86.5
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,97.18,78.63
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,87.62,70.77
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,76.81,61.62
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,66.1,52.44
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,55.04,42.9
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,44.08,33.26
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,33.08,23.35
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,22.02,14.13
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,13.19,4.87
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,108.34,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,280.2,215.28
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,374.2,315.09
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,476.11,405.76
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,370.64,318.38
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,224.34,191.51
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,255.94,218.75
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,287.68,244.96
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,335.2,283.85
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,383.41,322.28
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,394.95,329.54
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,405.4,335.96
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,353.59,291.15
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,284.42,232.46
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,297.44,242.86
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,310.28,252.82
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,407.63,331.64
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,486.07,393.35
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,508.4,410.83
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,543.21,437.76
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,711.2,570.42
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,832.29,658.5
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,798.68,633.44
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,762.19,607.53
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,721.22,578.04
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,677.81,544.57
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,628.79,505.76
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,580.38,466.35
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,525.68,421.0
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,470.3,373.74
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,410.63,321.94
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,351.76,269.43
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,291.09,214.27
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,232.4,160.72
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,172.52,109.12
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,117.7,65.94
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,64.37,33.15
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,30.69,21.52
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,21.74,11.73
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,12.73,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,147.37,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,354.59,275.79
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,450.07,382.95
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,551.85,472.96
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,624.66,533.73
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,698.93,592.19
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,754.33,632.98
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,800.69,665.09
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,842.11,692.63
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,881.33,717.76
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,910.21,735.31
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,935.96,750.41
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,952.24,759.03
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,964.88,765.19
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,970.37,767.37
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,971.98,767.04
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,965.1,759.55
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,954.32,749.63
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,938.33,737.64
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,918.58,723.2
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,891.88,703.13
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,861.79,680.8
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,826.18,655.78
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,787.6,628.53
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,743.31,596.9
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,696.71,561.14
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,646.25,521.31
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,594.22,479.2
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,537.62,432.28
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,480.61,383.62
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,420.19,331.13
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,360.1,277.42
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,297.24,220.59
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,236.87,165.57
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,175.66,112.14
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,119.49,67.17
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,65.4,33.49
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,30.62,21.79
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,22.17,12.54
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,13.64,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,105.77,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,274.66,212.28
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,368.87,314.5
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,471.12,407.55
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,544.64,470.88
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,620.37,532.98
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,677.74,578.32
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,734.82,621.78
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,771.95,647.57
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,813.04,675.78
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,844.38,695.97
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,872.89,713.79
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,892.44,724.83
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,908.66,733.48
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,915.95,736.18
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,919.64,736.53
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,790.2,639.92
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,633.3,516.3
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,677.4,551.07
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,702.22,569.68
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,659.58,534.56
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,617.06,499.99
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,513.23,417.91
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,417.33,340.63
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,473.78,387.31
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,518.13,422.24
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,310.59,255.17
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,118.04,94.5
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,138.88,112.54
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,158.7,129.26
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,143.58,116.94
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,128.94,105.01
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,111.86,90.76
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,95.46,77.0
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,79.24,63.22
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,63.26,49.38
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,47.55,35.53
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,32.25,23.1
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,19.84,10.68
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.28,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.64,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,67.63,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,195.9,148.15
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,283.69,238.47
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,380.22,324.76
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,448.93,384.61
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,520.48,444.37
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,584.04,495.29
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,645.68,542.87
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,690.08,574.94
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,732.91,605.09
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,419.6,355.59
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.34
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,73.48,57.83
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,83.64,66.27
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,91.14,72.52
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,98.65,78.77
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,99.46,79.21
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,100.29,79.7
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,101.14,80.36
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,102.0,81.06
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,69.98,54.05
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,38.9,27.67
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,40.66,29.22
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,42.43,30.75
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,60.17,45.92
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,77.95,61.08
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,104.81,83.89
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,131.86,106.77
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,140.09,113.66
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,147.75,120.06
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,143.3,116.64
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,138.1,112.48
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,119.86,97.22
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,102.46,82.64
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,120.9,91.21
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,116.3,79.9
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,74.57,50.23
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,43.89,33.34
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,29.78,19.08
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,15.48,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.19,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,116.2,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,297.07,224.37
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,392.19,326.44
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,495.42,416.78
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,562.85,473.42
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,639.8,534.82
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,696.71,577.6
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,752.95,618.25
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,798.47,648.69
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,842.11,676.93
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,872.22,695.22
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,890.46,704.83
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,910.92,715.17
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,928.08,723.11
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,935.26,725.03
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,938.74,724.59
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,935.39,720.0
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,928.25,712.96
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,914.42,703.06
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,896.88,690.78
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,873.74,673.76
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,847.04,654.37
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,813.42,631.09
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,776.78,605.6
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,734.79,576.12
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,690.29,543.01
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,641.02,504.52
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,590.1,463.87
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,535.21,419.3
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,479.58,372.85
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,420.35,322.28
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,361.63,270.83
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,300.1,216.49
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,239.38,162.59
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,178.63,111.13
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,122.44,66.88
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,68.18,32.91
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,29.42,20.19
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,21.95,12.52
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,14.31,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,105.72,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,274.33,206.3
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,370.64,307.59
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,474.97,398.49
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,547.65,458.51
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,622.49,517.14
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,681.01,562.26
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,739.33,605.85
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,782.43,635.78
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,829.72,668.14
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,721.42,585.37
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,575.11,469.33
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,545.7,444.02
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,496.44,402.9
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,506.06,408.94
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,514.64,413.9
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,295.06,239.08
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,73.53,55.4
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,171.1,136.05
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,287.65,229.43
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,142.47,112.22
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,11.47,3.9
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,283.93,231.04
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,536.48,427.12
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,506.27,401.42
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,475.7,376.87
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,443.2,351.21
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,410.4,324.99
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,420.92,332.21
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,414.06,323.94
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,392.31,302.37
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,360.17,270.48
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,299.95,217.06
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,241.54,165.11
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,181.38,114.61
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,126.22,71.41
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,72.78,37.36
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,30.3,20.81
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,26.63,16.43
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,24.0,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,115.29,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,295.12,227.38
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,392.0,334.81
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,497.0,431.23
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,575.23,500.26
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,650.27,563.78
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,709.21,612.47
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,767.51,659.15
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,813.65,693.83
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,857.82,726.21
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,888.34,748.49
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,915.86,768.32
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,926.31,773.39
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,942.26,782.88
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,949.52,786.98
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,953.06,788.42
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,948.76,782.6
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,940.68,774.14
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,926.05,762.35
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,907.76,747.96
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,795.47,660.85
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,668.55,557.41
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,602.04,502.21
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,528.97,441.36
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,513.0,428.71
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,494.53,413.59
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,565.93,473.58
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,595.72,497.42
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,451.94,376.26
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,321.61,266.67
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,264.48,218.45
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,218.38,179.39
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,187.51,152.41
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,157.81,126.25
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,126.86,99.08
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,97.35,73.73
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,68.91,50.9
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,44.26,34.33
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,30.26,20.45
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,16.44,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,8.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,122.14,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,309.97,240.59
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,407.72,349.34
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,513.64,445.89
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,589.44,511.45
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,661.15,570.62
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,720.24,616.53
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,778.57,659.98
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,823.62,691.67
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,866.54,720.93
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,899.0,740.94
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,928.43,758.3
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,947.68,768.34
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,954.28,769.27
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,961.76,770.56
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,965.48,769.2
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,959.95,761.98
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,950.65,752.39
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,935.98,740.6
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,917.64,726.42
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,892.62,706.44
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,864.23,684.3
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,829.18,658.76
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,791.24,631.2
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,748.18,600.37
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,702.96,565.71
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,655.51,528.82
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,602.88,487.07
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,547.26,441.77
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,490.99,394.48
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,430.57,342.83
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,370.93,290.16
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,308.77,234.0
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,249.23,179.51
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,188.61,125.82
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,130.62,77.83
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,76.43,41.39
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,34.51,25.64
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,25.68,16.72
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,16.59,0.0
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,9.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,109.53,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,282.8,217.46
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,379.17,320.14
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,483.8,412.32
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,453.42,388.7
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,418.1,358.83
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,466.81,399.01
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,516.05,437.55
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,485.64,410.28
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,468.29,393.35
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,692.4,570.92
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,895.29,714.02
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,787.2,631.22
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,659.52,532.74
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,664.9,536.41
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,668.16,537.19
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,510.85,413.33
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,339.82,275.36
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,411.21,333.82
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,464.1,375.47
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,494.54,399.23
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,534.8,429.99
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,507.21,408.18
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,479.74,386.91
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,360.32,291.86
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,251.83,203.67
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,319.26,259.88
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,367.85,298.56
