Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,14.5,4.75,1.5,34.5,163.17,0.0
2016,1,22,8,0,430.0,29.0,5.0,2.0,69.0,342.08,276.44
2016,1,22,8,15,532.0,37.5,5.3,2.5,118.5,429.81,370.54
2016,1,22,8,30,634.0,46.0,5.6,3.0,168.0,534.54,465.46
2016,1,22,8,45,694.5,52.0,5.9,3.5,219.5,611.39,532.84
2016,1,22,9,0,755.0,58.0,6.2,4.0,271.0,689.96,598.87
2016,1,22,9,15,793.0,62.0,6.25,4.5,321.0,748.98,645.78
2016,1,22,9,30,831.0,66.0,6.3,5.0,371.0,807.22,690.49
2016,1,22,9,45,859.0,68.5,6.35,5.5,416.5,853.63,724.6
2016,1,22,10,0,887.0,71.0,6.4,6.0,462.0,897.92,756.34
2016,1,22,10,15,904.5,73.0,6.35,6.0,502.0,920.57,771.69
2016,1,22,10,30,922.0,75.0,6.3,6.0,542.0,948.98,791.51
2016,1,22,10,45,937.0,76.0,6.3,6.5,575.5,970.5,804.75
2016,1,22,11,0,952.0,77.0,6.3,7.0,609.0,988.47,815.33
2016,1,22,11,15,960.0,78.0,6.2,7.5,634.5,996.19,817.63
2016,1,22,11,30,968.0,79.0,6.1,8.0,660.0,999.99,817.18
2016,1,22,11,45,971.5,80.5,6.1,8.5,677.0,996.27,811.96
2016,1,22,12,0,975.0,82.0,6.1,9.0,694.0,988.55,804.01
2016,1,22,12,15,977.5,82.5,6.05,9.0,702.5,974.78,792.97
2016,1,22,12,30,980.0,83.0,6.0,9.0,711.0,957.12,779.23
2016,1,22,12,45,981.0,82.5,6.0,9.5,711.0,933.18,759.82
2016,1,22,13,0,982.0,82.0,6.0,10.0,711.0,905.58,737.85
2016,1,22,13,15,979.5,81.5,5.9,10.0,701.5,871.64,712.06
2016,1,22,13,30,977.0,81.0,5.8,10.0,692.0,834.49,683.88
2016,1,22,13,45,972.0,80.0,5.75,10.0,674.5,791.93,651.77
2016,1,22,14,0,967.0,79.0,5.7,10.0,657.0,746.71,617.23
2016,1,22,14,15,958.5,77.5,5.6,10.0,631.0,696.27,575.82
2016,1,22,14,30,950.0,76.0,5.5,10.0,605.0,643.92,532.04
2016,1,22,14,45,936.0,75.0,5.45,10.0,571.5,587.46,484.08
2016,1,22,15,0,922.0,74.0,5.4,10.0,538.0,530.11,434.15
2016,1,22,15,15,903.5,71.5,5.25,9.5,497.5,468.73,380.17
2016,1,22,15,30,885.0,69.0,5.1,9.0,457.0,407.57,324.83
2016,1,22,15,45,860.0,65.5,4.95,9.0,411.5,342.92,264.9
2016,1,22,16,0,835.0,62.0,4.8,9.0,366.0,280.35,206.13
2016,1,22,16,15,796.5,58.5,4.25,8.0,316.0,217.03,148.35
2016,1,22,16,30,758.0,55.0,3.7,7.0,266.0,157.6,96.77
2016,1,22,16,45,698.5,49.0,3.2,6.5,214.5,98.42,52.94
2016,1,22,17,0,639.0,43.0,2.7,6.0,163.0,46.39,27.78
2016,1,22,17,15,535.0,35.0,2.5,5.5,114.0,30.4,21.72
2016,1,22,17,30,431.0,27.0,2.3,5.0,65.0,24.13,14.47
2016,1,22,17,45,215.5,13.5,2.1,4.5,32.5,12.28,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,219.5,14.0,1.25,0.5,34.5,165.45,0.0
2016,1,23,8,0,439.0,28.0,1.4,1.0,69.0,337.12,271.38
2016,1,23,8,15,539.0,36.0,1.35,1.5,118.0,433.45,367.34
2016,1,23,8,30,639.0,44.0,1.3,2.0,167.0,536.33,455.31
2016,1,23,8,45,697.5,49.0,1.3,2.5,218.5,610.49,515.53
2016,1,23,9,0,756.0,54.0,1.3,3.0,270.0,686.3,573.8
2016,1,23,9,15,793.0,58.0,1.3,3.5,319.0,744.47,615.85
2016,1,23,9,30,830.0,62.0,1.3,4.0,368.0,801.91,655.73
2016,1,23,9,45,855.5,65.0,1.3,5.0,413.5,846.86,683.92
2016,1,23,10,0,881.0,68.0,1.3,6.0,459.0,880.81,703.5
2016,1,23,10,15,898.5,70.0,1.3,6.5,498.5,912.29,722.28
2016,1,23,10,30,916.0,72.0,1.3,7.0,538.0,940.79,738.74
2016,1,23,10,45,927.5,74.0,1.35,8.0,570.5,960.47,748.53
2016,1,23,11,0,939.0,76.0,1.4,9.0,603.0,976.55,755.98
2016,1,23,11,15,947.5,77.0,1.4,9.5,628.5,984.82,758.78
2016,1,23,11,30,956.0,78.0,1.4,10.0,654.0,989.22,759.24
2016,1,23,11,45,958.0,80.0,1.45,10.5,670.5,984.9,754.89
2016,1,23,12,0,960.0,82.0,1.5,11.0,687.0,976.65,748.18
2016,1,23,12,15,962.5,82.5,1.6,11.0,695.5,963.16,740.22
2016,1,23,12,30,965.0,83.0,1.7,11.0,704.0,945.83,729.72
2016,1,23,12,45,964.0,83.0,1.8,11.5,703.5,921.16,712.88
2016,1,23,13,0,963.0,83.0,1.9,12.0,703.0,892.96,693.6
2016,1,23,13,15,960.0,83.0,2.0,12.0,694.0,859.76,671.98
2016,1,23,13,30,957.0,83.0,2.1,12.0,685.0,823.42,647.92
2016,1,23,13,45,951.0,82.0,2.25,12.5,667.0,780.86,618.31
2016,1,23,14,0,945.0,81.0,2.4,13.0,649.0,735.77,586.19
2016,1,23,14,15,936.0,80.0,2.45,13.0,623.5,686.45,548.67
2016,1,23,14,30,927.0,79.0,2.5,13.0,598.0,635.3,508.71
2016,1,23,14,45,914.0,77.0,2.55,13.0,565.0,579.38,463.89
2016,1,23,15,0,901.0,75.0,2.6,13.0,532.0,522.56,416.9
2016,1,23,15,15,882.5,72.5,2.55,12.5,492.5,462.22,366.06
2016,1,23,15,30,864.0,70.0,2.5,12.0,453.0,401.72,313.4
2016,1,23,15,45,838.0,67.0,2.45,12.0,407.5,338.75,256.88
2016,1,23,16,0,812.0,64.0,2.4,12.0,362.0,277.58,201.03
2016,1,23,16,15,774.0,60.0,2.15,11.0,313.0,215.12,145.42
2016,1,23,16,30,736.0,56.0,1.9,10.0,264.0,156.53,95.48
2016,1,23,16,45,676.5,50.5,1.7,9.0,213.0,99.02,53.5
2016,1,23,17,0,617.0,45.0,1.5,8.0,162.0,48.69,29.17
2016,1,23,17,15,515.5,36.5,1.55,7.5,114.0,31.69,22.74
2016,1,23,17,30,414.0,28.0,1.6,7.0,66.0,22.87,13.55
2016,1,23,17,45,207.0,14.0,1.7,6.5,33.0,11.29,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,154.78,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,321.28,260.34
2016,1,24,8,15,495.5,40.0,4.05,4.0,117.0,417.07,356.13
2016,1,24,8,30,598.0,49.0,4.1,5.0,166.0,520.65,447.45
2016,1,24,8,45,514.0,69.5,4.2,6.0,189.5,505.43,436.2
2016,1,24,9,0,430.0,90.0,4.3,7.0,213.0,477.86,412.36
2016,1,24,9,15,489.0,97.5,4.6,7.5,260.5,546.74,469.97
2016,1,24,9,30,548.0,105.0,4.9,8.0,308.0,624.47,532.21
2016,1,24,9,45,696.5,92.0,5.2,9.0,382.0,750.15,629.75
2016,1,24,10,0,845.0,79.0,5.5,10.0,456.0,873.07,721.74
2016,1,24,10,15,863.5,81.5,5.65,10.5,495.5,905.83,743.7
2016,1,24,10,30,882.0,84.0,5.8,11.0,535.0,935.58,763.71
2016,1,24,10,45,894.5,86.0,5.95,12.0,567.5,955.89,775.14
2016,1,24,11,0,907.0,88.0,6.1,13.0,600.0,963.22,776.99
2016,1,24,11,15,788.5,125.5,6.1,13.5,584.0,911.75,735.95
2016,1,24,11,30,670.0,163.0,6.1,14.0,568.0,840.0,680.01
2016,1,24,11,45,800.5,128.5,6.2,14.5,625.5,907.17,729.08
2016,1,24,12,0,931.0,94.0,6.3,15.0,683.0,966.16,770.83
2016,1,24,12,15,641.0,190.5,6.25,15.0,599.0,811.67,654.65
2016,1,24,12,30,351.0,287.0,6.2,15.0,515.0,626.41,505.9
2016,1,24,12,45,640.0,192.0,6.2,15.5,606.5,777.94,628.11
2016,1,24,13,0,929.0,97.0,6.2,16.0,698.0,882.4,705.54
2016,1,24,13,15,682.0,177.0,6.1,16.0,615.5,751.51,605.45
2016,1,24,13,30,435.0,257.0,6.0,16.0,533.0,612.65,493.75
2016,1,24,13,45,671.0,176.0,5.95,16.5,588.0,685.75,553.49
2016,1,24,14,0,907.0,95.0,5.9,17.0,643.0,726.47,586.11
2016,1,24,14,15,897.0,93.0,5.8,17.0,617.5,680.15,548.49
2016,1,24,14,30,887.0,91.0,5.7,17.0,592.0,628.2,506.25
2016,1,24,14,45,880.5,86.5,5.6,17.0,560.0,574.24,461.56
2016,1,24,15,0,874.0,82.0,5.5,17.0,528.0,518.9,414.62
2016,1,24,15,15,854.5,79.5,5.2,16.5,488.5,458.74,363.01
2016,1,24,15,30,835.0,77.0,4.9,16.0,449.0,399.04,310.46
2016,1,24,15,45,802.0,75.0,4.65,16.0,403.0,336.22,254.09
2016,1,24,16,0,769.0,73.0,4.4,16.0,357.0,276.04,199.5
2016,1,24,16,15,728.5,68.0,3.95,15.0,308.5,214.48,145.28
2016,1,24,16,30,688.0,63.0,3.5,14.0,260.0,154.65,94.87
2016,1,24,16,45,619.5,57.5,3.1,13.5,209.0,98.79,54.46
2016,1,24,17,0,551.0,52.0,2.7,13.0,158.0,51.2,30.96
2016,1,24,17,15,447.5,41.5,2.65,12.5,111.0,33.17,23.56
2016,1,24,17,30,344.0,31.0,2.6,12.0,64.0,25.42,15.51
2016,1,24,17,45,172.0,15.5,2.55,11.5,32.0,12.55,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.0,19.0,2.85,11.5,31.0,116.39,0.0
2016,1,25,8,0,248.0,38.0,3.1,12.0,62.0,240.71,188.57
2016,1,25,8,15,351.0,51.0,3.25,12.5,107.5,332.86,275.56
2016,1,25,8,30,454.0,64.0,3.4,13.0,153.0,435.53,364.43
2016,1,25,8,45,243.5,87.5,3.55,13.5,137.0,307.84,259.09
2016,1,25,9,0,33.0,111.0,3.7,14.0,121.0,151.24,123.88
2016,1,25,9,15,98.5,135.0,3.6,14.5,170.5,247.02,205.58
2016,1,25,9,30,164.0,159.0,3.5,15.0,220.0,332.08,275.87
2016,1,25,9,45,481.5,123.5,3.4,15.5,333.5,595.46,490.31
2016,1,25,10,0,799.0,88.0,3.3,16.0,447.0,844.3,672.79
2016,1,25,10,15,820.0,91.0,3.15,16.5,486.5,879.34,692.11
2016,1,25,10,30,841.0,94.0,3.0,17.0,526.0,911.55,710.66
2016,1,25,10,45,866.0,92.5,2.85,17.5,561.0,938.89,725.45
2016,1,25,11,0,891.0,91.0,2.7,18.0,596.0,962.88,737.69
2016,1,25,11,15,901.0,92.5,2.5,18.0,622.0,963.54,734.83
2016,1,25,11,30,911.0,94.0,2.3,18.0,648.0,969.99,736.15
2016,1,25,11,45,920.5,93.5,2.15,18.5,666.5,969.78,732.1
2016,1,25,12,0,930.0,93.0,2.0,19.0,685.0,965.71,725.64
2016,1,25,12,15,933.5,93.5,1.95,19.0,694.0,953.5,716.5
2016,1,25,12,30,937.0,94.0,1.9,19.0,703.0,937.5,705.1
2016,1,25,12,45,942.5,92.0,1.85,19.5,704.5,916.65,689.31
2016,1,25,13,0,948.0,90.0,1.8,20.0,706.0,892.07,671.23
2016,1,25,13,15,946.0,89.5,1.75,20.0,697.5,859.48,649.16
2016,1,25,13,30,944.0,89.0,1.7,20.0,689.0,823.73,625.0
2016,1,25,13,45,943.5,86.5,1.7,20.0,673.5,783.92,598.46
2016,1,25,14,0,943.0,84.0,1.7,20.0,658.0,741.19,569.53
2016,1,25,14,15,935.0,82.5,1.65,20.0,632.5,691.96,533.11
2016,1,25,14,30,927.0,81.0,1.6,20.0,607.0,640.82,494.45
2016,1,25,14,45,918.0,78.5,1.55,20.0,575.0,586.43,452.36
2016,1,25,15,0,909.0,76.0,1.5,20.0,543.0,530.74,407.99
2016,1,25,15,15,891.5,73.5,1.35,19.5,503.5,470.25,358.88
2016,1,25,15,30,874.0,71.0,1.2,19.0,464.0,409.45,307.97
2016,1,25,15,45,849.5,67.5,1.1,19.0,418.5,345.71,253.13
2016,1,25,16,0,825.0,64.0,1.0,19.0,373.0,283.58,198.66
2016,1,25,16,15,788.0,60.5,1.0,18.0,323.5,220.79,144.99
2016,1,25,16,30,751.0,57.0,1.0,17.0,274.0,161.73,96.23
2016,1,25,16,45,688.0,52.0,1.0,16.5,222.0,103.16,54.46
2016,1,25,17,0,625.0,47.0,1.0,16.0,170.0,52.22,29.93
2016,1,25,17,15,524.5,38.5,1.05,15.5,120.5,30.59,21.08
2016,1,25,17,30,424.0,30.0,1.1,15.0,71.0,24.5,14.74
2016,1,25,17,45,212.0,15.0,1.2,14.5,35.5,12.06,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,35.5,18.0,4.55,4.5,21.5,46.63,0.0
2016,1,26,8,0,71.0,36.0,4.8,5.0,43.0,100.36,78.41
2016,1,26,8,15,101.0,57.0,5.05,5.0,73.5,149.25,125.46
2016,1,26,8,30,131.0,78.0,5.3,5.0,104.0,198.81,171.24
2016,1,26,8,45,157.5,97.0,5.55,5.5,136.5,243.92,211.94
2016,1,26,9,0,184.0,116.0,5.8,6.0,169.0,305.17,265.27
2016,1,26,9,15,243.0,131.5,5.85,6.5,214.5,375.18,325.73
2016,1,26,9,30,302.0,147.0,5.9,7.0,260.0,448.02,387.08
2016,1,26,9,45,172.5,166.0,6.0,7.5,232.0,346.86,297.39
2016,1,26,10,0,43.0,185.0,6.1,8.0,204.0,238.73,200.75
2016,1,26,10,15,65.0,208.0,6.1,8.0,240.0,284.02,239.23
2016,1,26,10,30,87.0,231.0,6.1,8.0,276.0,329.51,277.21
2016,1,26,10,45,298.5,215.5,6.2,8.5,383.5,538.61,454.19
2016,1,26,11,0,510.0,200.0,6.3,9.0,491.0,734.58,613.0
2016,1,26,11,15,354.0,245.5,6.35,9.0,451.5,621.36,517.74
2016,1,26,11,30,198.0,291.0,6.4,9.0,412.0,507.55,421.47
2016,1,26,11,45,360.5,259.0,6.45,9.5,486.5,632.17,524.79
2016,1,26,12,0,523.0,227.0,6.5,10.0,561.0,753.64,622.02
2016,1,26,12,15,261.5,192.5,6.6,10.0,359.5,451.5,377.11
2016,1,26,12,30,0.0,158.0,6.7,10.0,158.0,143.39,115.36
2016,1,26,12,45,0.0,131.5,6.8,10.0,131.5,118.09,94.38
2016,1,26,13,0,0.0,105.0,6.9,10.0,105.0,93.45,73.68
2016,1,26,13,15,0.0,85.5,6.95,10.0,85.5,75.8,58.82
2016,1,26,13,30,0.0,66.0,7.0,10.0,66.0,58.44,44.16
2016,1,26,13,45,4.5,134.5,7.1,10.0,137.5,123.67,99.47
2016,1,26,14,0,9.0,203.0,7.2,10.0,209.0,190.26,155.4
2016,1,26,14,15,4.5,153.5,6.85,9.5,156.5,140.48,113.95
2016,1,26,14,30,0.0,104.0,6.5,9.0,104.0,92.35,73.48
2016,1,26,14,45,0.0,76.0,6.2,9.0,76.0,67.27,52.23
2016,1,26,15,0,0.0,48.0,5.9,9.0,48.0,42.4,30.99
2016,1,26,15,15,38.5,122.0,5.45,8.5,139.5,127.25,103.9
2016,1,26,15,30,77.0,196.0,5.0,8.0,231.0,205.33,169.66
2016,1,26,15,45,72.5,178.0,4.6,8.0,208.5,181.35,148.95
2016,1,26,16,0,68.0,160.0,4.2,8.0,186.0,158.04,128.87
2016,1,26,16,15,62.5,139.5,3.95,7.5,160.5,133.18,107.67
2016,1,26,16,30,57.0,119.0,3.7,7.0,135.0,109.28,87.29
2016,1,26,16,45,49.0,97.5,3.5,7.0,109.5,85.42,67.12
2016,1,26,17,0,41.0,76.0,3.3,7.0,84.0,63.04,48.7
2016,1,26,17,15,24.0,55.0,3.35,6.5,59.5,45.34,35.2
2016,1,26,17,30,7.0,34.0,3.4,6.0,35.0,29.13,19.51
2016,1,26,17,45,3.5,17.0,3.45,6.0,17.5,14.91,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,210.0,15.5,3.6,1.5,37.0,164.27,14.47
2016,1,27,8,0,420.0,31.0,3.8,2.0,74.0,338.57,278.67
2016,1,27,8,15,519.0,40.0,3.8,3.0,123.5,433.42,371.58
2016,1,27,8,30,618.0,49.0,3.8,4.0,173.0,535.88,461.24
2016,1,27,8,45,586.0,62.0,3.85,5.0,205.0,551.65,475.06
2016,1,27,9,0,554.0,75.0,3.9,6.0,237.0,562.93,483.49
2016,1,27,9,15,685.5,71.5,4.0,6.5,307.0,682.42,578.71
2016,1,27,9,30,817.0,68.0,4.1,7.0,377.0,802.28,669.96
2016,1,27,9,45,844.0,71.0,4.25,7.5,423.0,848.71,702.82
2016,1,27,10,0,871.0,74.0,4.4,8.0,469.0,893.03,734.01
2016,1,27,10,15,889.0,76.5,4.3,8.5,509.5,926.04,754.26
2016,1,27,10,30,907.0,79.0,4.2,9.0,550.0,946.67,765.11
2016,1,27,10,45,921.0,80.0,4.1,9.5,583.5,967.55,776.33
2016,1,27,11,0,935.0,81.0,4.0,10.0,617.0,984.92,785.19
2016,1,27,11,15,944.0,82.5,3.95,10.0,643.0,994.49,790.3
2016,1,27,11,30,953.0,84.0,3.9,10.0,669.0,1000.17,792.86
2016,1,27,11,45,958.5,84.5,3.9,10.5,686.5,997.41,788.52
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,990.67,781.63
2016,1,27,12,15,967.5,85.5,3.9,11.0,713.5,978.14,772.29
2016,1,27,12,30,971.0,86.0,3.9,11.0,723.0,961.68,760.36
2016,1,27,12,45,973.0,85.0,3.9,11.5,723.5,938.34,742.29
2016,1,27,13,0,975.0,84.0,3.9,12.0,724.0,911.29,721.75
2016,1,27,13,15,973.5,83.5,3.85,12.0,716.0,878.37,698.11
2016,1,27,13,30,972.0,83.0,3.8,12.0,708.0,842.15,672.1
2016,1,27,13,45,969.5,81.5,3.8,12.0,691.5,800.97,642.6
2016,1,27,14,0,967.0,80.0,3.8,12.0,675.0,756.92,610.8
2016,1,27,14,15,959.5,78.5,3.75,12.0,649.5,706.95,571.81
2016,1,27,14,30,952.0,77.0,3.7,12.0,624.0,654.95,530.11
2016,1,27,14,45,940.5,75.5,3.65,12.0,591.0,598.95,484.2
2016,1,27,15,0,929.0,74.0,3.6,12.0,558.0,541.81,436.07
2016,1,27,15,15,912.5,71.5,3.4,11.5,518.0,480.58,383.73
2016,1,27,15,30,896.0,69.0,3.2,11.0,478.0,419.32,329.72
2016,1,27,15,45,875.5,65.5,3.0,11.0,433.0,356.04,272.15
2016,1,27,16,0,855.0,62.0,2.8,11.0,388.0,292.23,213.3
2016,1,27,16,15,819.5,58.5,2.4,10.0,337.5,227.76,155.22
2016,1,27,16,30,784.0,55.0,2.0,9.0,287.0,166.79,102.42
2016,1,27,16,45,732.5,49.5,1.6,8.0,234.5,106.43,57.06
2016,1,27,17,0,681.0,44.0,1.2,7.0,182.0,52.2,29.24
2016,1,27,17,15,587.0,36.5,1.2,6.5,131.5,31.42,22.78
2016,1,27,17,30,493.0,29.0,1.2,6.0,81.0,25.64,16.68
2016,1,27,17,45,246.5,14.5,1.25,5.5,40.5,12.51,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.5,14.0,3.35,4.0,38.5,174.32,31.14
2016,1,28,8,0,473.0,28.0,3.7,5.0,77.0,360.13,294.59
2016,1,28,8,15,568.0,35.5,3.55,5.5,127.0,454.1,385.83
2016,1,28,8,30,663.0,43.0,3.4,6.0,177.0,554.5,472.26
2016,1,28,8,45,720.5,47.5,3.25,7.0,229.5,628.5,531.82
2016,1,28,9,0,778.0,52.0,3.1,8.0,282.0,704.19,589.13
2016,1,28,9,15,813.5,55.5,3.1,9.0,332.0,761.66,630.16
2016,1,28,9,30,849.0,59.0,3.1,10.0,382.0,809.98,662.67
2016,1,28,9,45,874.5,61.0,3.15,11.0,428.0,854.22,691.36
2016,1,28,10,0,900.0,63.0,3.2,12.0,474.0,896.41,717.8
2016,1,28,10,15,917.0,65.0,3.3,13.0,514.0,928.39,736.71
2016,1,28,10,30,934.0,67.0,3.4,14.0,554.0,957.29,753.24
2016,1,28,10,45,946.5,68.0,3.5,15.0,587.5,977.31,763.4
2016,1,28,11,0,959.0,69.0,3.6,16.0,621.0,993.68,771.1
2016,1,28,11,15,967.0,70.0,3.6,16.0,646.5,1002.0,775.48
2016,1,28,11,30,975.0,71.0,3.6,16.0,672.0,1006.34,777.36
2016,1,28,11,45,977.5,72.5,3.65,16.5,689.5,1002.13,772.45
2016,1,28,12,0,980.0,74.0,3.7,17.0,707.0,993.88,765.02
2016,1,28,12,15,982.5,74.5,3.7,17.5,716.0,980.41,753.87
2016,1,28,12,30,985.0,75.0,3.7,18.0,725.0,962.99,740.21
2016,1,28,12,45,986.0,74.5,3.7,18.5,725.5,939.22,722.34
2016,1,28,13,0,987.0,74.0,3.7,19.0,726.0,911.71,702.06
2016,1,28,13,15,985.0,74.0,3.7,19.0,717.5,878.73,679.35
2016,1,28,13,30,983.0,74.0,3.7,19.0,709.0,842.43,654.27
2016,1,28,13,45,979.0,73.0,3.7,19.0,692.0,800.4,624.99
2016,1,28,14,0,975.0,72.0,3.7,19.0,675.0,755.56,593.49
2016,1,28,14,15,968.0,71.0,3.6,19.0,650.0,706.18,556.19
2016,1,28,14,30,961.0,70.0,3.5,19.0,625.0,654.67,515.81
2016,1,28,14,45,945.0,70.5,3.45,19.0,591.5,597.89,470.53
2016,1,28,15,0,929.0,71.0,3.4,19.0,558.0,540.33,423.39
2016,1,28,15,15,912.5,69.0,2.95,18.5,518.5,479.58,372.34
2016,1,28,15,30,896.0,67.0,2.5,18.0,479.0,418.78,319.8
2016,1,28,15,45,874.0,64.0,2.1,17.5,433.5,355.44,264.15
2016,1,28,16,0,852.0,61.0,1.7,17.0,388.0,291.67,207.28
2016,1,28,16,15,818.0,57.5,1.6,16.0,338.0,227.6,151.31
2016,1,28,16,30,784.0,54.0,1.5,15.0,288.0,166.85,100.01
2016,1,28,16,45,732.5,48.5,1.4,14.0,236.0,106.37,55.49
2016,1,28,17,0,681.0,43.0,1.3,13.0,184.0,52.01,27.88
2016,1,28,17,15,589.0,36.0,1.3,12.5,133.5,30.85,21.71
2016,1,28,17,30,497.0,29.0,1.3,12.0,83.0,25.53,16.23
2016,1,28,17,45,248.5,14.5,1.3,12.0,41.5,12.44,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.0,14.5,2.9,7.5,40.0,179.34,46.14
2016,1,29,8,0,486.0,29.0,3.3,9.0,80.0,369.4,298.47
2016,1,29,8,15,579.5,36.5,3.4,10.0,130.5,463.32,387.13
2016,1,29,8,30,673.0,44.0,3.5,11.0,181.0,563.36,471.23
2016,1,29,8,45,726.5,49.0,3.6,12.0,233.5,635.58,528.96
2016,1,29,9,0,780.0,54.0,3.7,13.0,286.0,709.19,584.72
2016,1,29,9,15,815.0,58.0,3.7,13.5,336.5,767.15,626.77
2016,1,29,9,30,850.0,62.0,3.7,14.0,387.0,824.24,666.66
2016,1,29,9,45,873.0,64.5,3.7,15.0,433.0,858.8,687.54
2016,1,29,10,0,896.0,67.0,3.7,16.0,479.0,899.44,712.36
2016,1,29,10,15,912.5,69.0,4.05,16.5,519.0,930.92,733.48
2016,1,29,10,30,929.0,71.0,4.4,17.0,559.0,959.3,752.51
2016,1,29,10,45,940.0,73.0,4.75,18.0,592.5,979.18,764.84
2016,1,29,11,0,951.0,75.0,5.1,19.0,626.0,995.37,774.53
2016,1,29,11,15,958.5,76.0,5.15,19.0,651.5,1003.17,779.06
2016,1,29,11,30,966.0,77.0,5.2,19.0,677.0,1007.02,781.05
2016,1,29,11,45,968.0,79.0,5.3,19.5,693.5,1002.94,776.52
2016,1,29,12,0,970.0,81.0,5.4,20.0,710.0,994.85,769.4
2016,1,29,12,15,972.0,81.5,5.45,20.0,719.0,981.01,759.56
2016,1,29,12,30,974.0,82.0,5.5,20.0,728.0,963.25,747.13
2016,1,29,12,45,973.0,82.0,5.55,20.5,728.0,938.49,728.39
2016,1,29,13,0,972.0,82.0,5.6,21.0,728.0,910.13,707.24
2016,1,29,13,15,969.5,82.0,5.6,21.0,719.0,877.08,683.89
2016,1,29,13,30,967.0,82.0,5.6,21.0,710.0,840.78,658.18
2016,1,29,13,45,961.5,81.0,5.65,21.0,693.0,798.12,627.96
2016,1,29,14,0,956.0,80.0,5.7,21.0,676.0,752.81,595.57
2016,1,29,14,15,948.0,79.0,5.6,20.5,650.5,703.45,558.41
2016,1,29,14,30,940.0,78.0,5.5,20.0,625.0,652.1,518.39
2016,1,29,14,45,929.5,76.0,5.45,20.0,592.0,596.61,473.31
2016,1,29,15,0,919.0,74.0,5.4,20.0,559.0,539.9,426.09
2016,1,29,15,15,902.5,71.5,5.15,19.5,519.5,479.07,374.72
2016,1,29,15,30,886.0,69.0,4.9,19.0,480.0,418.22,321.89
2016,1,29,15,45,862.5,66.5,4.65,18.5,434.5,354.19,265.33
2016,1,29,16,0,839.0,64.0,4.4,18.0,389.0,292.17,209.49
2016,1,29,16,15,804.5,60.0,4.05,17.0,339.0,228.14,152.89
2016,1,29,16,30,770.0,56.0,3.7,16.0,289.0,167.54,101.31
2016,1,29,16,45,717.0,51.0,3.4,15.0,237.0,108.1,57.33
2016,1,29,17,0,664.0,46.0,3.1,14.0,185.0,55.01,30.15
2016,1,29,17,15,573.0,38.0,3.0,13.5,134.5,32.58,23.14
2016,1,29,17,30,482.0,30.0,2.9,13.0,84.0,26.37,16.94
2016,1,29,17,45,241.0,15.0,2.85,12.5,42.0,12.84,0.78
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.0,16.5,4.0,6.5,39.5,172.4,57.38
2016,1,30,8,0,436.0,33.0,4.2,7.0,79.0,351.34,287.55
2016,1,30,8,15,534.5,41.5,4.15,8.0,130.0,446.6,377.38
2016,1,30,8,30,633.0,50.0,4.1,9.0,181.0,549.18,465.01
2016,1,30,8,45,695.5,55.0,4.1,10.0,234.0,620.31,522.4
2016,1,30,9,0,758.0,60.0,4.1,11.0,287.0,700.33,583.64
2016,1,30,9,15,795.0,64.0,4.15,12.0,338.0,759.52,626.27
2016,1,30,9,30,832.0,68.0,4.2,13.0,389.0,817.91,666.7
2016,1,30,9,45,858.5,71.0,4.3,14.0,435.5,864.58,697.49
2016,1,30,10,0,885.0,74.0,4.4,15.0,482.0,909.07,726.01
2016,1,30,10,15,902.5,76.0,4.5,15.5,523.0,932.29,740.09
2016,1,30,10,30,920.0,78.0,4.6,16.0,564.0,961.42,758.5
2016,1,30,10,45,932.5,80.0,4.7,17.0,598.0,982.56,769.62
2016,1,30,11,0,945.0,82.0,4.8,18.0,632.0,1000.07,778.23
2016,1,30,11,15,953.0,83.0,4.85,18.5,657.5,1008.27,781.51
2016,1,30,11,30,961.0,84.0,4.9,19.0,683.0,1012.55,782.27
2016,1,30,11,45,965.5,85.0,5.0,19.5,701.0,1009.55,778.57
2016,1,30,12,0,970.0,86.0,5.1,20.0,719.0,1002.52,772.29
2016,1,30,12,15,972.0,86.5,5.1,20.0,727.5,988.62,762.13
2016,1,30,12,30,974.0,87.0,5.1,20.0,736.0,970.8,749.42
2016,1,30,12,45,973.0,87.0,5.15,20.5,736.0,945.97,730.84
2016,1,30,13,0,972.0,87.0,5.2,21.0,736.0,917.53,709.85
2016,1,30,13,15,969.0,86.5,5.2,21.0,727.0,883.44,685.96
2016,1,30,13,30,966.0,86.0,5.2,21.0,718.0,846.14,659.75
2016,1,30,13,45,959.0,86.0,5.2,21.5,700.0,803.4,628.27
2016,1,30,14,0,952.0,86.0,5.2,22.0,682.0,758.1,594.87
2016,1,30,14,15,943.5,84.5,5.1,21.5,656.0,707.94,557.45
2016,1,30,14,30,935.0,83.0,5.0,21.0,630.0,655.85,517.37
2016,1,30,14,45,923.0,81.0,4.9,21.0,597.0,599.64,472.12
2016,1,30,15,0,911.0,79.0,4.8,21.0,564.0,542.38,424.91
2016,1,30,15,15,893.5,76.5,4.55,20.5,523.5,481.37,373.98
2016,1,30,15,30,876.0,74.0,4.3,20.0,483.0,419.98,321.3
2016,1,30,15,45,849.5,71.5,4.05,20.0,437.0,355.91,264.92
2016,1,30,16,0,823.0,69.0,3.8,20.0,391.0,293.65,209.31
2016,1,30,16,15,787.0,64.5,3.6,19.0,341.0,229.62,153.55
2016,1,30,16,30,751.0,60.0,3.4,18.0,291.0,169.24,102.73
2016,1,30,16,45,695.0,55.0,3.2,17.0,238.5,110.56,59.65
2016,1,30,17,0,639.0,50.0,3.0,16.0,186.0,58.67,33.01
2016,1,30,17,15,546.5,41.5,3.1,15.5,135.5,32.7,23.06
2016,1,30,17,30,454.0,33.0,3.2,15.0,85.0,26.7,17.15
2016,1,30,17,45,227.0,16.5,3.3,14.5,42.5,13.06,1.77
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.0,16.5,3.7,10.5,39.0,167.33,65.52
2016,1,31,8,0,416.0,33.0,3.9,11.0,78.0,339.05,274.19
2016,1,31,8,15,513.0,41.5,3.8,11.5,127.5,432.48,360.9
2016,1,31,8,30,610.0,50.0,3.7,12.0,177.0,533.23,446.55
2016,1,31,8,45,677.0,54.0,3.65,13.0,230.0,605.91,504.27
2016,1,31,9,0,744.0,58.0,3.6,14.0,283.0,687.6,565.82
2016,1,31,9,15,781.0,61.5,3.45,15.0,333.0,745.7,606.1
2016,1,31,9,30,818.0,65.0,3.3,16.0,383.0,803.1,644.04
2016,1,31,9,45,847.0,67.0,3.2,17.0,429.5,850.33,673.33
2016,1,31,10,0,876.0,69.0,3.1,18.0,476.0,886.61,693.89
2016,1,31,10,15,893.0,71.0,3.05,18.5,516.5,918.35,712.48
2016,1,31,10,30,910.0,73.0,3.0,19.0,557.0,947.07,728.73
2016,1,31,10,45,923.0,74.5,2.95,20.0,590.5,968.12,738.17
2016,1,31,11,0,936.0,76.0,2.9,21.0,624.0,985.59,745.17
2016,1,31,11,15,944.0,77.5,2.95,21.5,649.5,994.57,748.83
2016,1,31,11,30,952.0,79.0,3.0,22.0,675.0,999.63,750.1
2016,1,31,11,45,951.5,82.0,3.05,23.0,691.5,994.56,743.36
2016,1,31,12,0,951.0,85.0,3.1,24.0,708.0,985.53,734.27
2016,1,31,12,15,953.5,85.5,3.05,24.0,717.0,972.41,724.74
2016,1,31,12,30,956.0,86.0,3.0,24.0,726.0,955.42,712.83
2016,1,31,12,45,956.5,85.5,3.0,24.5,726.5,931.76,695.63
2016,1,31,13,0,957.0,85.0,3.0,25.0,727.0,904.48,676.17
2016,1,31,13,15,954.5,84.5,2.9,25.0,718.5,871.26,653.41
2016,1,31,13,30,952.0,84.0,2.8,25.0,710.0,834.85,628.52
2016,1,31,13,45,947.0,83.0,2.75,25.0,693.0,793.03,600.17
2016,1,31,14,0,942.0,82.0,2.7,25.0,676.0,748.56,569.85
2016,1,31,14,15,933.5,81.0,2.5,25.0,650.5,699.37,533.33
2016,1,31,14,30,925.0,80.0,2.3,25.0,625.0,648.27,494.3
2016,1,31,14,45,913.0,78.0,2.15,25.0,592.0,592.54,451.28
2016,1,31,15,0,901.0,76.0,2.0,25.0,559.0,535.77,406.39
2016,1,31,15,15,884.0,74.0,1.8,24.5,519.5,476.0,358.53
2016,1,31,15,30,867.0,72.0,1.6,24.0,480.0,416.27,309.22
2016,1,31,15,45,842.0,69.0,1.4,24.0,434.5,352.12,254.81
2016,1,31,16,0,817.0,66.0,1.2,24.0,389.0,290.19,201.28
2016,1,31,16,15,781.5,62.5,1.15,23.0,339.5,227.5,148.44
2016,1,31,16,30,746.0,59.0,1.1,22.0,290.0,168.38,100.02
2016,1,31,16,45,690.0,54.0,1.05,21.5,238.0,109.88,57.88
2016,1,31,17,0,634.0,49.0,1.0,21.0,186.0,58.16,31.59
2016,1,31,17,15,542.0,41.0,1.05,20.0,136.0,32.15,22.18
2016,1,31,17,30,450.0,33.0,1.1,19.0,86.0,26.58,16.83
2016,1,31,17,45,225.0,16.5,1.15,18.5,43.0,12.99,2.36
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
