Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,156.97,70.43
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,312.07,251.14
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,407.41,337.07
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,509.76,423.28
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,589.14,485.9
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,671.2,547.69
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,457.07,378.85
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,163.67,132.37
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,214.07,173.94
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,251.03,203.15
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,420.45,341.89
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,595.14,478.19
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,566.97,452.86
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,518.11,412.92
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,774.62,614.35
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,987.09,765.61
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,983.27,760.99
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,975.6,755.07
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,962.73,746.43
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,946.11,735.21
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,922.75,719.72
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,895.92,701.65
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,863.04,678.62
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,827.11,653.22
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,785.11,623.15
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,740.78,590.88
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,695.2,554.81
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,643.77,513.63
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,587.17,467.49
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,530.23,420.0
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,469.92,368.41
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,410.18,316.19
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,347.49,261.01
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,285.78,206.29
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,224.54,152.86
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,167.58,105.03
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,111.91,64.26
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,64.38,38.78
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,41.36,30.31
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.58,22.88
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.39,5.2
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,188.39,96.49
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,381.67,312.1
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,470.1,395.15
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,573.85,483.26
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,648.17,543.44
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,723.81,602.03
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,783.34,647.5
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,841.97,691.18
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,886.05,721.94
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,918.69,743.65
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,952.11,766.15
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,982.4,786.17
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,1002.21,796.94
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,1018.25,805.06
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,1027.1,809.68
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,1031.94,811.64
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,1028.71,806.83
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,1021.39,799.36
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,1007.2,788.08
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,989.04,774.19
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,964.33,754.68
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,935.93,732.74
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,901.9,707.99
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,864.59,680.92
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,821.25,649.7
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,775.2,616.35
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,724.69,577.19
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,672.18,535.19
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,614.96,488.86
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,556.64,440.49
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,494.72,388.19
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,432.29,334.21
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,367.27,276.52
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,303.75,219.23
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,238.62,162.11
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,177.05,109.67
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,116.54,64.27
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,62.83,35.64
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,34.58,25.32
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,29.1,19.91
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,19.2,8.18
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,10.01,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,194.74,111.66
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,386.28,325.95
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,481.58,416.96
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,582.82,505.97
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,659.77,571.04
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,738.31,634.63
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,796.25,678.35
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,844.78,713.12
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,888.98,743.77
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,930.94,772.03
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,962.9,792.23
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,991.63,809.81
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,1011.65,821.22
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,1027.84,829.92
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,1035.94,833.99
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,1039.96,835.32
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,1035.39,829.46
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,1026.66,820.88
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,1012.53,809.35
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,994.36,795.11
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,969.15,775.26
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,940.23,752.88
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,906.35,728.03
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,869.1,700.71
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,825.52,667.36
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,779.21,631.96
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,728.9,592.95
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,676.46,550.54
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,618.78,503.14
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,560.08,453.62
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,498.54,400.9
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,436.85,346.38
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,370.64,286.24
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,306.46,226.83
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,241.36,167.63
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,179.55,113.33
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,117.78,65.54
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,62.27,34.93
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,36.34,27.37
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,30.77,21.81
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,19.16,8.93
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,10.91,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,199.4,122.28
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,403.33,334.91
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,496.91,419.15
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,596.07,500.78
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,668.57,556.58
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,742.18,610.22
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,799.9,650.69
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,848.16,683.03
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,892.94,711.48
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,935.39,737.64
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,967.36,757.46
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,996.09,775.04
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,1016.41,786.85
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,1032.93,796.25
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,1042.14,800.99
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1047.24,803.22
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,1041.02,797.28
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,1030.64,788.85
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,1016.39,778.22
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,998.12,765.09
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,975.2,749.59
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,948.38,731.55
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,914.23,707.39
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,876.67,680.96
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,834.08,650.3
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,788.52,617.52
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,736.92,579.86
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,683.23,538.83
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,623.7,492.26
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,563.76,444.05
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,501.47,392.83
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,438.67,339.52
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,373.4,282.4
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,309.58,225.3
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,244.17,167.8
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,182.2,114.7
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,120.52,67.69
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,65.15,37.16
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,35.7,26.75
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,30.72,21.77
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,20.89,10.71
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,11.82,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,187.24,121.3
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,371.48,311.94
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,463.93,396.35
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,562.83,479.8
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,633.44,535.86
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,699.87,585.81
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,759.1,631.35
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,817.47,675.06
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,862.19,706.32
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,904.57,736.4
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,938.08,757.13
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,968.49,775.36
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,988.92,786.72
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,995.83,788.53
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,926.96,737.21
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,834.28,668.52
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,929.59,736.25
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1001.47,784.31
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,988.35,773.66
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,971.37,761.15
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,947.98,742.87
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,921.0,722.26
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,816.43,646.95
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,700.3,558.26
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,746.31,595.99
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,764.41,611.2
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,714.94,572.64
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,666.23,534.03
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,607.03,486.43
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,547.91,437.73
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,487.2,387.05
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,426.86,335.09
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,363.84,279.23
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,300.56,222.3
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,237.29,166.28
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,177.98,115.24
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,120.11,71.15
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,69.32,42.51
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,43.13,33.46
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,35.87,26.39
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,23.46,13.16
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,11.82,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,83.95,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,243.53,165.59
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,387.86,327.44
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,480.1,414.77
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,572.4,496.59
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,647.48,559.53
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,723.93,620.97
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,783.19,666.8
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,841.52,710.61
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,889.24,745.29
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,925.66,770.66
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,958.25,793.54
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,987.7,813.9
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,1010.08,827.31
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,1028.79,837.98
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,1037.38,842.5
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,1041.91,844.19
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,1038.99,839.21
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,1031.92,831.4
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,1018.27,820.0
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,1000.56,805.82
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,976.4,785.79
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,948.41,763.15
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,914.79,737.67
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,877.75,709.71
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,834.35,676.97
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,788.07,641.99
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,737.32,602.14
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,684.41,558.67
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,625.4,509.41
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,565.8,458.56
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,504.16,405.44
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,442.38,350.66
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,376.42,290.68
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,312.22,231.23
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,246.46,171.5
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,183.89,116.49
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,122.1,68.33
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,65.89,36.77
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,37.92,28.77
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,32.41,23.36
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,20.75,11.34
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,12.73,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,65.65,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,224.43,158.35
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,365.34,308.63
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,459.31,394.92
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,559.71,481.24
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,638.59,544.58
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,714.21,602.32
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,773.67,645.4
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,832.21,686.36
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,880.05,718.46
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,925.74,748.34
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,958.9,770.01
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,979.23,782.57
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,1000.57,794.97
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,1018.27,804.75
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,1027.34,809.13
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,1032.43,810.9
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,1028.45,806.44
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,1020.43,799.35
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,1007.03,787.85
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,989.68,773.78
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,966.22,755.57
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,938.97,734.85
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,905.01,710.17
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,867.77,683.18
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,825.44,651.52
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,780.25,617.75
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,729.58,579.03
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,676.88,537.21
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,619.84,491.18
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,561.74,443.22
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,500.52,392.07
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,438.65,338.99
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,373.88,281.73
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,310.34,224.58
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,245.21,167.33
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,183.41,114.45
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,122.24,68.02
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,67.2,37.59
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,36.22,26.8
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,31.26,21.99
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,21.96,12.36
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,13.64,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,15.46,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,227.14,164.66
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,419.61,354.56
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,510.48,438.79
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,606.58,521.92
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,677.27,579.96
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,748.92,636.3
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,714.85,606.47
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,662.54,562.02
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,676.5,570.98
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,693.87,581.99
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,660.51,550.05
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,604.63,500.99
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,713.5,587.44
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,805.66,658.62
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,847.7,689.31
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,880.62,713.23
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,962.38,772.31
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,1034.1,822.87
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,934.46,748.86
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,811.87,655.74
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,897.75,721.15
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,951.73,759.63
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,917.41,733.99
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,879.66,706.24
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,837.41,675.29
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,792.06,641.86
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,740.86,602.62
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,687.47,559.29
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,630.11,511.97
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,571.12,462.03
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,509.03,408.65
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,446.56,353.31
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,380.88,293.34
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,315.89,232.9
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,249.73,172.44
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,186.18,116.17
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,120.22,64.28
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,62.18,31.81
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,32.87,24.14
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,28.49,19.84
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,21.05,11.97
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.45,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,134.16,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,286.59,213.85
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,422.22,355.98
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,510.35,435.37
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,603.43,512.45
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,673.62,566.93
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,744.86,619.19
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,792.12,652.25
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,846.02,689.31
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,888.84,717.44
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,929.25,743.57
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,960.64,763.46
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,988.76,780.97
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,1008.09,790.72
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,1023.59,797.86
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,1031.93,802.77
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,1036.2,805.07
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,1029.48,798.34
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,1018.6,788.98
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,1004.66,778.79
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,986.76,765.99
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,963.48,748.09
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,936.41,727.69
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,902.35,703.48
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,864.98,676.92
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,822.65,645.47
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,777.45,611.94
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,727.1,574.37
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,674.7,533.21
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,617.58,487.7
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,559.51,440.23
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,498.61,389.42
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,437.55,337.11
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,373.64,280.71
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,308.77,222.62
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,244.06,165.6
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,182.41,112.74
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,120.98,65.86
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,64.94,34.64
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,36.64,27.12
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,32.04,22.68
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,21.38,12.2
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,13.15,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,121.79,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,280.01,210.54
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,403.14,335.69
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,493.33,415.75
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,588.78,494.3
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,659.34,548.59
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,730.97,601.06
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,788.29,641.64
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,844.57,680.28
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,880.21,703.31
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,922.07,730.55
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,953.92,749.25
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,982.6,765.57
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,1002.59,776.14
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,1018.83,784.24
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,1027.52,786.9
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,1032.19,787.03
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,1028.95,782.02
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,1021.62,774.51
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,1007.75,763.27
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,989.9,749.57
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,965.46,731.6
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,937.31,711.28
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,903.68,688.28
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,866.69,662.98
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,824.42,633.0
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,779.4,601.01
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,729.3,565.23
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,677.08,525.82
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,620.05,481.74
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,561.98,435.55
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,501.26,386.07
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,440.31,334.84
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,374.58,278.14
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,311.23,222.33
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,246.39,166.26
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,184.7,114.12
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,124.04,68.57
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,69.71,38.75
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,37.15,27.34
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,31.8,22.29
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,23.03,13.59
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,13.97,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,137.99,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,289.21,219.81
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,420.75,349.13
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,510.42,427.62
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,604.95,503.94
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,677.06,558.53
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,750.24,610.89
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,806.86,649.77
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,862.29,686.56
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,897.8,708.28
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,939.51,734.21
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,971.32,754.23
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,999.86,771.96
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,1019.45,781.95
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,1035.22,789.39
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,1044.12,791.66
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,1048.91,791.3
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,1041.97,783.2
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,1030.9,772.62
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,1016.92,761.95
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,998.92,749.03
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,973.55,730.13
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,944.53,708.96
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,909.96,685.23
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,872.12,659.28
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,828.29,629.34
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,781.89,597.45
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,731.47,560.84
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,679.05,521.05
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,621.83,476.98
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,563.61,430.98
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,502.08,381.64
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,439.84,330.24
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,375.0,275.49
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,311.8,220.91
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,247.38,166.14
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,186.28,115.21
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,125.69,69.9
