Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,67.61,36.77
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,39.09,28.83
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,34.3,24.3
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,24.73,15.01
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,14.8,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,21.0,111.55,0.0
2016,2,12,7,45,333.5,27.5,2.85,10.0,65.0,268.16,205.99
2016,2,12,8,0,486.0,40.0,3.2,11.0,109.0,395.92,327.79
2016,2,12,8,15,569.5,48.5,3.05,11.5,162.5,485.56,406.45
2016,2,12,8,30,653.0,57.0,2.9,12.0,216.0,581.06,484.15
2016,2,12,8,45,705.5,62.5,2.75,13.0,270.5,648.01,534.22
2016,2,12,9,0,758.0,68.0,2.6,14.0,325.0,722.73,587.29
2016,2,12,9,15,791.5,72.0,2.6,15.0,377.0,780.38,625.94
2016,2,12,9,30,825.0,76.0,2.6,16.0,429.0,837.02,662.46
2016,2,12,9,45,848.5,79.0,2.65,17.0,476.0,881.99,689.93
2016,2,12,10,0,872.0,82.0,2.7,18.0,523.0,924.63,715.19
2016,2,12,10,15,888.5,84.5,2.8,18.5,564.5,957.42,735.03
2016,2,12,10,30,905.0,87.0,2.9,19.0,606.0,977.27,746.0
2016,2,12,10,45,916.0,89.0,3.0,20.0,640.0,997.42,755.89
2016,2,12,11,0,927.0,91.0,3.1,21.0,674.0,1013.89,763.33
2016,2,12,11,15,934.5,92.5,3.15,21.5,700.5,1022.55,766.69
2016,2,12,11,30,942.0,94.0,3.2,22.0,727.0,1027.25,767.65
2016,2,12,11,45,946.0,95.5,3.25,22.5,744.5,1024.56,763.91
2016,2,12,12,0,950.0,97.0,3.3,23.0,762.0,1017.84,757.75
2016,2,12,12,15,951.5,97.5,3.3,23.0,771.0,1003.63,747.88
2016,2,12,12,30,953.0,98.0,3.3,23.0,780.0,985.52,735.63
2016,2,12,12,45,951.5,98.5,3.3,23.5,780.0,960.91,717.76
2016,2,12,13,0,950.0,99.0,3.3,24.0,780.0,932.7,697.64
2016,2,12,13,15,947.0,98.5,3.3,24.0,771.0,898.71,675.04
2016,2,12,13,30,944.0,98.0,3.3,24.0,762.0,861.53,650.21
2016,2,12,13,45,937.0,97.5,3.3,24.0,744.0,818.28,621.08
2016,2,12,14,0,930.0,97.0,3.3,24.0,726.0,772.5,589.98
2016,2,12,14,15,921.5,96.0,3.3,23.5,700.5,722.91,555.58
2016,2,12,14,30,913.0,95.0,3.3,23.0,675.0,671.39,517.97
2016,2,12,14,45,889.5,97.0,3.3,23.0,639.0,614.2,473.96
2016,2,12,15,0,866.0,99.0,3.3,23.0,603.0,554.68,427.11
2016,2,12,15,15,848.5,96.0,3.2,22.5,562.5,493.56,378.28
2016,2,12,15,30,831.0,93.0,3.1,22.0,522.0,432.7,328.03
2016,2,12,15,45,805.0,90.0,3.05,22.0,475.5,369.42,274.06
2016,2,12,16,0,779.0,87.0,3.0,22.0,429.0,308.01,220.58
2016,2,12,16,15,744.5,82.0,2.75,21.0,378.5,242.27,164.42
2016,2,12,16,30,710.0,77.0,2.5,20.0,328.0,182.48,114.36
2016,2,12,16,45,657.5,71.0,2.25,19.0,274.5,123.85,70.49
2016,2,12,17,0,605.0,65.0,2.0,18.0,221.0,71.66,41.24
2016,2,12,17,15,526.0,56.0,2.05,17.0,169.0,43.46,32.68
2016,2,12,17,30,447.0,47.0,2.1,16.0,117.0,37.61,27.22
2016,2,12,17,45,314.5,33.0,2.15,15.5,73.0,26.82,16.89
2016,2,12,18,0,182.0,19.0,2.2,15.0,29.0,15.61,0.0
2016,2,12,18,15,91.0,9.5,2.25,14.5,14.5,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,82.58,0.0
2016,2,13,7,45,213.5,33.0,2.3,8.5,59.5,202.91,157.78
2016,2,13,8,0,339.0,51.0,2.3,9.0,100.0,314.21,262.09
2016,2,13,8,15,421.0,63.5,2.3,9.5,150.5,400.88,338.35
2016,2,13,8,30,503.0,76.0,2.3,10.0,201.0,494.57,416.9
2016,2,13,8,45,562.0,84.5,2.3,11.0,253.5,571.1,476.86
2016,2,13,9,0,621.0,93.0,2.3,12.0,306.0,649.73,535.0
2016,2,13,9,15,659.0,99.5,2.25,12.5,356.0,709.91,577.46
2016,2,13,9,30,697.0,106.0,2.2,13.0,406.0,769.73,618.23
2016,2,13,9,45,726.0,110.5,2.2,14.0,453.0,818.22,648.74
2016,2,13,10,0,755.0,115.0,2.2,15.0,500.0,865.0,677.29
2016,2,13,10,15,774.5,119.0,2.35,15.5,540.5,900.18,699.81
2016,2,13,10,30,794.0,123.0,2.5,16.0,581.0,932.6,720.36
2016,2,13,10,45,810.5,124.5,2.65,17.0,615.5,949.64,728.9
2016,2,13,11,0,827.0,126.0,2.8,18.0,650.0,970.16,739.97
2016,2,13,11,15,837.0,128.0,2.95,18.5,676.5,981.36,746.1
2016,2,13,11,30,847.0,130.0,3.1,19.0,703.0,988.83,749.89
2016,2,13,11,45,880.0,119.0,3.3,19.5,727.0,999.84,756.63
2016,2,13,12,0,913.0,108.0,3.5,20.0,751.0,996.75,753.87
2016,2,13,12,15,916.0,108.5,3.6,20.0,761.0,984.32,745.7
2016,2,13,12,30,919.0,109.0,3.7,20.0,771.0,968.06,735.09
2016,2,13,12,45,921.0,108.0,3.8,20.5,772.0,945.53,718.88
2016,2,13,13,0,923.0,107.0,3.9,21.0,773.0,919.38,700.29
2016,2,13,13,15,921.0,106.5,4.0,21.0,764.5,886.89,678.64
2016,2,13,13,30,919.0,106.0,4.1,21.0,756.0,851.23,654.68
2016,2,13,13,45,916.0,104.0,4.25,21.5,739.5,810.25,625.76
2016,2,13,14,0,913.0,102.0,4.4,22.0,723.0,766.53,594.7
2016,2,13,14,15,905.0,101.0,4.45,21.5,698.0,717.88,560.27
2016,2,13,14,30,897.0,100.0,4.5,21.0,673.0,667.31,522.75
2016,2,13,14,45,880.5,99.5,4.55,21.0,639.0,612.39,479.73
2016,2,13,15,0,864.0,99.0,4.6,21.0,605.0,554.4,433.22
2016,2,13,15,15,847.0,96.0,4.5,20.5,564.5,493.55,383.58
2016,2,13,15,30,830.0,93.0,4.4,20.0,524.0,432.89,332.54
2016,2,13,15,45,808.0,89.0,4.35,20.0,478.5,370.05,277.92
2016,2,13,16,0,786.0,85.0,4.3,20.0,433.0,308.62,223.46
2016,2,13,16,15,753.0,80.5,3.85,19.0,382.5,245.95,168.81
2016,2,13,16,30,720.0,76.0,3.4,18.0,332.0,183.51,115.86
2016,2,13,16,45,672.0,70.0,3.0,17.5,279.5,124.64,70.99
2016,2,13,17,0,624.0,64.0,2.6,17.0,227.0,71.62,40.85
2016,2,13,17,15,547.0,55.0,2.5,16.0,174.5,42.53,32.02
2016,2,13,17,30,470.0,46.0,2.4,15.0,122.0,36.62,26.51
2016,2,13,17,45,339.0,33.0,2.3,14.5,77.0,26.74,17.02
2016,2,13,18,0,208.0,20.0,2.2,14.0,32.0,16.47,0.0
2016,2,13,18,15,104.0,10.0,2.3,14.0,16.0,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.19,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,108.18,0.0
2016,2,14,7,45,266.5,32.5,4.8,12.0,65.5,233.91,182.81
2016,2,14,8,0,409.0,47.0,5.1,13.0,108.0,355.11,294.97
2016,2,14,8,15,204.5,51.5,5.5,13.5,82.0,232.27,195.36
2016,2,14,8,30,0.0,56.0,5.9,14.0,56.0,49.93,37.12
2016,2,14,8,45,0.0,70.0,6.35,15.0,70.0,63.32,48.48
2016,2,14,9,0,0.0,84.0,6.8,16.0,84.0,76.66,59.51
2016,2,14,9,15,0.0,84.5,6.85,16.5,84.5,75.97,58.65
2016,2,14,9,30,0.0,85.0,6.9,17.0,85.0,75.77,58.19
2016,2,14,9,45,0.0,94.5,7.0,17.5,94.5,84.63,65.28
2016,2,14,10,0,0.0,104.0,7.1,18.0,104.0,93.51,72.29
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,118.2,92.24
2016,2,14,10,30,0.0,155.0,6.9,19.0,155.0,143.08,112.08
2016,2,14,10,45,31.5,220.5,6.8,19.5,240.5,255.9,203.67
2016,2,14,11,0,63.0,286.0,6.7,20.0,326.0,359.96,285.82
2016,2,14,11,15,62.5,297.5,6.5,20.0,339.0,369.28,292.21
2016,2,14,11,30,62.0,309.0,6.3,20.0,352.0,378.34,298.59
2016,2,14,11,45,179.5,322.5,6.1,20.5,449.5,519.97,410.14
2016,2,14,12,0,297.0,336.0,5.9,21.0,547.0,657.5,514.23
2016,2,14,12,15,297.5,340.5,5.7,21.0,554.0,653.65,509.8
2016,2,14,12,30,298.0,345.0,5.5,21.0,561.0,648.37,504.9
2016,2,14,12,45,326.5,338.5,5.3,21.5,575.0,654.86,508.64
2016,2,14,13,0,355.0,332.0,5.1,22.0,589.0,658.78,510.34
2016,2,14,13,15,379.5,322.0,5.0,22.0,594.5,652.89,506.11
2016,2,14,13,30,404.0,312.0,4.9,22.0,600.0,644.25,499.84
2016,2,14,13,45,433.0,292.0,4.85,22.0,594.0,635.28,493.48
2016,2,14,14,0,462.0,272.0,4.8,22.0,588.0,613.55,477.66
2016,2,14,14,15,507.5,244.0,4.7,22.0,580.5,591.76,461.68
2016,2,14,14,30,553.0,216.0,4.6,22.0,573.0,564.74,441.2
2016,2,14,14,45,483.5,226.5,4.6,22.0,527.0,501.91,392.07
2016,2,14,15,0,414.0,237.0,4.6,22.0,481.0,439.66,343.09
2016,2,14,15,15,454.5,210.0,4.45,21.5,461.5,411.39,320.2
2016,2,14,15,30,495.0,183.0,4.3,21.0,442.0,373.47,288.46
2016,2,14,15,45,374.0,186.0,4.2,21.0,372.0,297.56,227.8
2016,2,14,16,0,253.0,189.0,4.1,21.0,302.0,238.16,181.26
2016,2,14,16,15,234.5,171.0,3.55,20.0,266.5,199.03,149.38
2016,2,14,16,30,216.0,153.0,3.0,19.0,231.0,162.24,119.7
2016,2,14,16,45,200.0,130.5,2.55,18.5,193.5,124.75,90.35
2016,2,14,17,0,184.0,108.0,2.1,18.0,156.0,89.69,65.6
2016,2,14,17,15,156.0,85.5,2.0,17.0,119.5,64.95,51.53
2016,2,14,17,30,128.0,63.0,1.9,16.0,83.0,48.87,37.09
2016,2,14,17,45,72.5,42.0,1.85,15.5,52.5,34.14,23.3
2016,2,14,18,0,17.0,21.0,1.8,15.0,22.0,18.06,2.01
2016,2,14,18,15,8.5,10.5,1.85,14.5,11.0,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,75.5,9.0,4.0,8.5,12.5,45.58,0.0
2016,2,15,7,30,151.0,18.0,4.1,9.0,25.0,123.6,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,249.61,198.31
2016,2,15,8,0,435.0,46.0,4.3,11.0,112.0,371.49,310.44
2016,2,15,8,15,517.5,55.5,4.55,11.5,165.0,460.32,389.29
2016,2,15,8,30,600.0,65.0,4.8,12.0,218.0,554.81,468.96
2016,2,15,8,45,658.5,70.5,5.05,13.0,273.0,630.51,528.79
2016,2,15,9,0,717.0,76.0,5.3,14.0,328.0,708.25,587.87
2016,2,15,9,15,752.0,81.0,5.35,14.5,379.5,761.47,626.4
2016,2,15,9,30,787.0,86.0,5.4,15.0,431.0,819.83,667.88
2016,2,15,9,45,817.0,88.5,5.5,16.0,479.5,869.38,700.71
2016,2,15,10,0,847.0,91.0,5.6,17.0,528.0,916.92,731.42
2016,2,15,10,15,863.5,93.5,5.6,17.5,569.5,949.39,751.47
2016,2,15,10,30,880.0,96.0,5.6,18.0,611.0,978.7,769.15
2016,2,15,10,45,894.5,97.0,5.6,18.5,646.0,1000.83,781.65
2016,2,15,11,0,909.0,98.0,5.6,19.0,681.0,1009.22,784.48
2016,2,15,11,15,917.0,100.0,5.6,19.0,707.5,1018.84,789.98
2016,2,15,11,30,925.0,102.0,5.6,19.0,734.0,1024.54,792.88
2016,2,15,11,45,927.5,104.0,5.7,19.5,751.5,1020.94,788.61
2016,2,15,12,0,930.0,106.0,5.8,20.0,769.0,1013.37,781.79
2016,2,15,12,15,932.5,106.5,5.7,20.0,778.5,1000.18,771.4
2016,2,15,12,30,935.0,107.0,5.6,20.0,788.0,983.12,758.5
2016,2,15,12,45,940.0,104.5,5.6,20.5,789.5,961.23,741.56
2016,2,15,13,0,945.0,102.0,5.6,21.0,791.0,935.51,722.1
2016,2,15,13,15,943.5,101.5,5.45,21.0,783.0,902.74,698.27
2016,2,15,13,30,942.0,101.0,5.3,21.0,775.0,866.66,672.18
2016,2,15,13,45,944.5,96.5,5.15,21.0,759.5,826.35,643.09
2016,2,15,14,0,947.0,92.0,5.0,21.0,744.0,782.82,611.64
2016,2,15,14,15,940.5,91.0,4.85,21.0,719.0,733.68,575.0
2016,2,15,14,30,934.0,90.0,4.7,21.0,694.0,682.37,534.83
2016,2,15,14,45,927.0,87.0,4.6,21.0,661.5,626.87,490.88
2016,2,15,15,0,920.0,84.0,4.5,21.0,629.0,569.78,444.56
2016,2,15,15,15,905.5,82.0,4.25,20.5,589.0,508.78,394.34
2016,2,15,15,30,891.0,80.0,4.0,20.0,549.0,447.49,342.55
2016,2,15,15,45,877.5,75.0,3.8,20.0,504.0,383.78,286.81
2016,2,15,16,0,864.0,70.0,3.6,20.0,459.0,318.15,228.42
2016,2,15,16,15,835.5,66.5,3.05,19.0,407.5,252.62,170.84
2016,2,15,16,30,807.0,63.0,2.5,18.0,356.0,189.78,117.01
2016,2,15,16,45,768.5,57.5,2.0,17.0,302.0,127.13,68.98
2016,2,15,17,0,730.0,52.0,1.5,16.0,248.0,69.06,36.24
2016,2,15,17,15,659.5,46.0,1.45,15.0,193.0,38.44,28.58
2016,2,15,17,30,589.0,40.0,1.4,14.0,138.0,34.35,24.73
2016,2,15,17,45,462.0,30.0,1.35,13.5,89.0,26.23,16.89
2016,2,15,18,0,335.0,20.0,1.3,13.0,40.0,17.91,3.51
2016,2,15,18,15,167.5,10.0,1.3,12.5,20.0,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,3.35,9.5,14.5,61.47,0.0
2016,2,16,7,30,213.0,19.0,3.6,10.0,29.0,161.43,5.99
2016,2,16,7,45,349.0,31.5,3.85,11.0,74.0,282.83,225.61
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,402.15,334.69
2016,2,16,8,15,563.5,52.0,4.2,13.0,172.5,488.47,409.8
2016,2,16,8,30,642.0,60.0,4.3,14.0,226.0,580.07,484.11
2016,2,16,8,45,690.5,66.0,4.4,15.0,280.0,650.22,537.77
2016,2,16,9,0,739.0,72.0,4.5,16.0,334.0,716.56,586.18
2016,2,16,9,15,772.0,76.0,4.7,17.0,385.0,773.53,626.25
2016,2,16,9,30,805.0,80.0,4.9,18.0,436.0,829.48,664.48
2016,2,16,9,45,827.5,83.5,5.15,19.0,483.0,873.92,693.71
2016,2,16,10,0,850.0,87.0,5.4,20.0,530.0,916.03,720.83
2016,2,16,10,15,866.5,89.5,5.25,20.5,571.0,948.57,739.62
2016,2,16,10,30,883.0,92.0,5.1,21.0,612.0,977.96,755.89
2016,2,16,10,45,893.0,94.5,5.0,21.5,645.5,987.63,758.59
2016,2,16,11,0,903.0,97.0,4.9,22.0,679.0,1003.58,765.87
2016,2,16,11,15,910.5,98.5,4.65,22.0,705.5,1012.14,768.27
2016,2,16,11,30,918.0,100.0,4.4,22.0,732.0,1016.81,768.32
2016,2,16,11,45,912.0,106.5,4.2,22.5,747.5,1010.22,760.3
2016,2,16,12,0,906.0,113.0,4.0,23.0,763.0,999.68,749.87
2016,2,16,12,15,908.5,113.5,3.75,23.0,772.0,986.73,739.16
2016,2,16,12,30,911.0,114.0,3.5,23.0,781.0,970.0,726.03
2016,2,16,12,45,909.5,114.5,3.3,23.5,781.0,945.96,707.09
2016,2,16,13,0,908.0,115.0,3.1,24.0,781.0,918.46,686.06
2016,2,16,13,15,905.5,114.5,2.95,24.0,772.5,885.77,663.33
2016,2,16,13,30,903.0,114.0,2.8,24.0,764.0,849.97,638.56
2016,2,16,13,45,898.0,113.0,2.65,24.5,747.0,808.81,608.94
2016,2,16,14,0,893.0,112.0,2.5,25.0,730.0,769.57,580.7
2016,2,16,14,15,884.5,110.5,2.6,24.5,704.5,719.77,546.88
2016,2,16,14,30,876.0,109.0,2.7,24.0,679.0,668.17,510.43
2016,2,16,14,45,808.0,121.0,2.8,24.0,627.0,593.8,454.86
2016,2,16,15,0,740.0,133.0,2.9,24.0,575.0,523.45,400.98
2016,2,16,15,15,690.0,136.0,2.95,23.5,527.0,458.27,350.37
2016,2,16,15,30,640.0,139.0,3.0,23.0,479.0,397.13,301.5
2016,2,16,15,45,645.0,124.0,3.1,23.0,441.0,343.76,256.29
2016,2,16,16,0,650.0,109.0,3.2,23.0,403.0,289.11,208.72
2016,2,16,16,15,602.0,108.5,3.0,22.0,357.0,233.94,162.48
2016,2,16,16,30,554.0,108.0,2.8,21.0,311.0,184.2,122.0
2016,2,16,16,45,593.5,86.5,2.65,20.0,273.5,130.98,78.6
2016,2,16,17,0,633.0,65.0,2.5,19.0,236.0,72.88,41.12
2016,2,16,17,15,558.5,56.5,2.6,18.0,183.0,43.44,32.59
2016,2,16,17,30,484.0,48.0,2.7,17.0,130.0,38.02,27.6
2016,2,16,17,45,364.0,35.5,2.85,16.5,84.0,28.7,18.78
2016,2,16,18,0,244.0,23.0,3.0,16.0,38.0,19.02,5.18
2016,2,16,18,15,122.0,11.5,3.1,15.5,19.0,10.46,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,6.5,16.0,71.51,0.0
2016,2,17,7,30,253.0,19.0,1.9,7.0,32.0,184.99,39.82
2016,2,17,7,45,384.0,31.0,2.15,8.0,78.5,303.5,245.16
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,420.95,351.89
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,506.23,425.75
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,596.6,498.28
2016,2,17,8,45,712.5,64.0,3.05,12.0,287.5,660.37,546.86
2016,2,17,9,0,758.0,70.0,3.3,13.0,342.0,730.73,598.48
2016,2,17,9,15,790.0,74.5,3.35,13.5,393.5,788.1,638.7
2016,2,17,9,30,822.0,79.0,3.4,14.0,445.0,844.38,677.01
2016,2,17,9,45,843.0,82.5,3.5,15.0,492.0,887.93,704.21
2016,2,17,10,0,864.0,86.0,3.6,16.0,539.0,929.04,729.19
2016,2,17,10,15,880.0,88.5,3.5,16.5,580.5,961.39,747.68
2016,2,17,10,30,896.0,91.0,3.4,17.0,622.0,980.6,756.86
2016,2,17,10,45,906.0,93.5,3.3,17.5,656.0,1000.35,766.49
2016,2,17,11,0,916.0,96.0,3.2,18.0,690.0,1016.41,773.56
2016,2,17,11,15,923.5,97.5,3.15,18.5,716.5,1024.99,776.1
2016,2,17,11,30,931.0,99.0,3.1,19.0,743.0,1029.64,776.2
2016,2,17,11,45,934.0,100.5,3.05,19.5,761.0,1025.91,770.9
2016,2,17,12,0,937.0,102.0,3.0,20.0,779.0,1018.19,763.22
2016,2,17,12,15,939.5,102.5,3.0,20.0,788.5,1004.89,753.95
2016,2,17,12,30,942.0,103.0,3.0,20.0,798.0,987.69,742.26
2016,2,17,12,45,941.0,104.0,3.05,20.5,798.0,964.03,725.38
2016,2,17,13,0,940.0,105.0,3.1,21.0,798.0,936.76,706.18
2016,2,17,13,15,937.5,104.5,3.1,21.0,789.5,903.15,683.7
2016,2,17,13,30,935.0,104.0,3.1,21.0,781.0,866.33,658.99
2016,2,17,13,45,929.0,103.5,3.1,21.0,763.0,823.77,630.18
2016,2,17,14,0,923.0,103.0,3.1,21.0,745.0,778.63,599.35
2016,2,17,14,15,915.0,101.5,3.1,21.0,719.5,728.75,563.57
2016,2,17,14,30,907.0,100.0,3.1,21.0,694.0,676.92,524.65
2016,2,17,14,45,895.0,98.5,3.1,21.0,660.5,621.07,481.7
2016,2,17,15,0,883.0,97.0,3.1,21.0,627.0,564.97,437.28
2016,2,17,15,15,867.0,94.0,3.05,21.0,586.5,503.24,387.16
2016,2,17,15,30,851.0,91.0,3.0,21.0,546.0,441.56,335.57
2016,2,17,15,45,828.5,88.0,2.95,21.0,499.5,377.94,281.12
2016,2,17,16,0,806.0,85.0,2.9,21.0,453.0,315.74,226.68
2016,2,17,16,15,774.5,80.5,2.55,20.0,402.0,251.85,171.5
2016,2,17,16,30,743.0,76.0,2.2,19.0,351.0,191.15,120.28
2016,2,17,16,45,697.0,70.0,1.9,18.0,297.0,127.53,71.92
2016,2,17,17,0,651.0,64.0,1.6,17.0,243.0,72.71,40.84
2016,2,17,17,15,578.5,56.0,1.65,16.0,189.5,42.97,32.48
2016,2,17,17,30,506.0,48.0,1.7,15.0,136.0,37.95,27.83
2016,2,17,17,45,382.5,36.0,1.75,14.5,88.5,29.07,19.37
2016,2,17,18,0,259.0,24.0,1.8,14.0,41.0,19.87,6.82
2016,2,17,18,15,129.5,12.0,1.85,13.5,20.5,10.91,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,60.5,12.0,3.9,11.5,15.5,41.03,0.0
2016,2,18,7,30,121.0,24.0,4.1,12.0,31.0,120.08,38.96
2016,2,18,7,45,261.0,40.5,4.35,13.0,77.0,241.29,193.07
2016,2,18,8,0,401.0,57.0,4.6,14.0,123.0,361.61,300.22
2016,2,18,8,15,482.0,68.0,4.8,14.5,176.0,451.34,378.3
2016,2,18,8,30,563.0,79.0,5.0,15.0,229.0,546.06,457.47
2016,2,18,8,45,646.0,79.5,5.25,15.5,286.5,634.72,527.75
2016,2,18,9,0,729.0,80.0,5.5,16.0,344.0,726.2,597.78
2016,2,18,9,15,762.5,85.0,5.5,16.5,396.0,784.28,639.16
2016,2,18,9,30,796.0,90.0,5.5,17.0,448.0,836.14,674.85
2016,2,18,9,45,557.5,156.5,5.55,18.0,420.0,718.16,581.35
2016,2,18,10,0,319.0,223.0,5.6,19.0,392.0,569.15,458.68
2016,2,18,10,15,610.0,157.5,5.6,19.0,511.0,795.47,635.39
2016,2,18,10,30,901.0,92.0,5.6,19.0,630.0,987.98,773.03
2016,2,18,10,45,915.5,92.5,5.7,19.5,665.0,1009.71,784.85
2016,2,18,11,0,930.0,93.0,5.8,20.0,700.0,1027.84,795.22
2016,2,18,11,15,937.5,94.5,5.85,20.5,726.5,1036.48,798.71
2016,2,18,11,30,945.0,96.0,5.9,21.0,753.0,1041.12,799.62
2016,2,18,11,45,950.0,96.5,5.95,21.5,771.0,1038.1,795.39
2016,2,18,12,0,955.0,97.0,6.0,22.0,789.0,1031.01,788.57
2016,2,18,12,15,957.0,97.5,6.05,22.0,798.5,1017.01,778.69
2016,2,18,12,30,959.0,98.0,6.1,22.0,808.0,999.04,766.21
2016,2,18,12,45,958.5,98.0,6.15,22.5,808.0,974.38,747.64
2016,2,18,13,0,958.0,98.0,6.2,23.0,808.0,946.02,726.63
2016,2,18,13,15,955.0,97.5,6.2,23.0,799.0,911.48,702.45
2016,2,18,13,30,952.0,97.0,6.2,23.0,790.0,873.68,675.94
2016,2,18,13,45,947.0,96.0,6.2,23.0,772.5,830.76,645.65
2016,2,18,14,0,942.0,95.0,6.2,23.0,755.0,785.12,613.21
2016,2,18,14,15,934.5,94.0,6.15,23.0,729.0,735.28,576.33
2016,2,18,14,30,927.0,93.0,6.1,23.0,703.0,683.36,535.87
2016,2,18,14,45,908.0,94.0,6.05,23.0,667.5,624.9,489.48
2016,2,18,15,0,889.0,95.0,6.0,23.0,632.0,566.7,442.17
2016,2,18,15,15,873.5,92.5,5.85,23.0,591.5,505.31,391.07
2016,2,18,15,30,858.0,90.0,5.7,23.0,551.0,443.88,338.63
2016,2,18,15,45,832.0,87.5,5.55,23.0,503.5,379.0,282.44
2016,2,18,16,0,806.0,85.0,5.4,23.0,456.0,315.95,226.85
2016,2,18,16,15,774.5,80.5,5.0,22.0,404.5,251.98,171.35
2016,2,18,16,30,743.0,76.0,4.6,21.0,353.0,191.22,119.95
2016,2,18,16,45,693.0,71.0,4.2,20.5,298.5,127.94,71.89
2016,2,18,17,0,643.0,66.0,3.8,20.0,244.0,73.99,41.58
2016,2,18,17,15,570.0,57.5,3.65,19.0,190.5,44.07,33.02
2016,2,18,17,30,497.0,49.0,3.5,18.0,137.0,38.67,28.1
2016,2,18,17,45,372.0,37.0,3.4,17.5,89.5,29.83,19.79
2016,2,18,18,0,247.0,25.0,3.3,17.0,42.0,20.69,8.03
2016,2,18,18,15,123.5,12.5,3.5,17.0,21.0,11.37,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.0,4.4,14.5,16.0,45.32,0.0
2016,2,19,7,30,138.0,24.0,4.6,15.0,32.0,130.38,55.5
2016,2,19,7,45,272.0,39.5,4.8,15.5,77.5,245.88,196.18
2016,2,19,8,0,406.0,55.0,5.0,16.0,123.0,364.12,300.89
2016,2,19,8,15,484.0,65.5,5.1,16.5,175.0,451.04,376.04
2016,2,19,8,30,562.0,76.0,5.2,17.0,227.0,542.93,452.11
2016,2,19,8,45,618.5,82.0,5.3,17.5,281.0,617.18,510.11
2016,2,19,9,0,675.0,88.0,5.4,18.0,335.0,693.2,567.4
2016,2,19,9,15,337.5,111.0,5.35,18.5,234.5,447.4,369.53
2016,2,19,9,30,0.0,134.0,5.3,19.0,134.0,125.8,98.62
2016,2,19,9,45,0.0,148.0,5.25,19.5,148.5,138.89,109.07
2016,2,19,10,0,0.0,162.0,5.2,20.0,163.0,152.01,119.14
2016,2,19,10,15,122.0,220.0,5.1,20.5,293.5,362.45,290.46
2016,2,19,10,30,244.0,278.0,5.0,21.0,424.0,548.08,434.12
2016,2,19,10,45,546.0,198.5,4.95,21.5,550.0,784.29,614.58
2016,2,19,11,0,848.0,119.0,4.9,22.0,676.0,990.27,757.39
2016,2,19,11,15,856.0,121.0,4.8,22.5,702.0,999.55,758.87
2016,2,19,11,30,864.0,123.0,4.7,23.0,728.0,1005.01,759.17
2016,2,19,11,45,865.5,125.5,4.6,23.5,744.5,1000.85,753.11
2016,2,19,12,0,867.0,128.0,4.5,24.0,761.0,992.86,744.72
2016,2,19,12,15,869.5,129.0,4.45,24.0,770.0,980.36,735.63
2016,2,19,12,30,872.0,130.0,4.4,24.0,779.0,964.11,724.13
2016,2,19,12,45,870.0,130.5,4.35,24.5,779.0,939.58,705.77
2016,2,19,13,0,868.0,131.0,4.3,25.0,779.0,911.68,685.3
2016,2,19,13,15,865.0,130.5,4.2,25.0,770.0,878.67,662.53
2016,2,19,13,30,862.0,130.0,4.1,25.0,761.0,842.67,637.72
2016,2,19,13,45,855.0,129.5,4.1,25.0,743.5,800.8,609.18
2016,2,19,14,0,848.0,129.0,4.1,25.0,726.0,756.63,578.44
2016,2,19,14,15,839.0,127.0,4.05,25.0,700.5,707.55,542.29
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,656.85,504.21
2016,2,19,14,45,817.5,122.5,4.0,25.0,642.0,602.28,462.51
2016,2,19,15,0,805.0,120.0,4.0,25.0,609.0,546.98,419.14
2016,2,19,15,15,787.5,116.5,3.9,24.5,569.5,487.93,372.31
2016,2,19,15,30,770.0,113.0,3.8,24.0,530.0,427.57,323.03
2016,2,19,15,45,745.5,108.5,3.75,24.0,484.5,365.72,270.81
2016,2,19,16,0,721.0,104.0,3.7,24.0,439.0,305.73,219.12
2016,2,19,16,15,687.0,98.5,3.3,23.0,389.0,244.82,167.45
2016,2,19,16,30,653.0,93.0,2.9,22.0,339.0,187.57,119.98
2016,2,19,16,45,604.0,85.5,2.55,21.5,286.5,130.99,77.61
2016,2,19,17,0,555.0,78.0,2.2,21.0,234.0,80.6,48.83
2016,2,19,17,15,481.5,67.5,2.1,20.0,182.0,52.15,39.93
2016,2,19,17,30,408.0,57.0,2.0,19.0,130.0,45.45,33.88
2016,2,19,17,45,292.5,42.0,1.95,18.5,85.0,32.56,22.09
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,21.22,9.05
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,36.85,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,102.9,50.45
2016,2,20,7,45,210.0,43.5,3.3,17.5,73.5,214.51,169.53
2016,2,20,8,0,318.0,62.0,3.6,18.0,116.0,316.17,258.34
2016,2,20,8,15,393.5,74.5,3.85,18.5,166.0,396.86,327.29
2016,2,20,8,30,469.0,87.0,4.1,19.0,216.0,483.69,398.6
2016,2,20,8,45,521.0,96.5,4.35,19.5,267.0,558.15,457.45
2016,2,20,9,0,573.0,106.0,4.6,20.0,318.0,631.62,513.12
2016,2,20,9,15,286.5,122.5,4.7,20.0,228.5,399.77,327.74
2016,2,20,9,30,0.0,139.0,4.8,20.0,139.0,130.98,102.4
2016,2,20,9,45,1.0,154.0,4.9,20.5,154.5,145.99,114.38
2016,2,20,10,0,2.0,169.0,5.0,21.0,170.0,161.07,126.0
2016,2,20,10,15,1.0,138.0,5.0,21.5,138.5,127.14,98.09
2016,2,20,10,30,0.0,107.0,5.0,22.0,107.0,95.67,72.29
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,118.42,90.26
2016,2,20,11,0,0.0,155.0,5.1,23.0,155.0,141.32,108.12
2016,2,20,11,15,1.0,160.0,5.05,23.0,161.0,146.74,112.26
2016,2,20,11,30,2.0,165.0,5.0,23.0,167.0,152.18,116.44
2016,2,20,11,45,1.5,162.5,5.0,23.5,164.0,148.96,113.51
2016,2,20,12,0,1.0,160.0,5.0,24.0,161.0,145.81,110.69
2016,2,20,12,15,6.0,198.5,5.0,24.0,203.0,186.89,143.01
2016,2,20,12,30,11.0,237.0,5.0,24.0,245.0,227.96,174.99
2016,2,20,12,45,9.5,222.5,5.0,24.5,229.5,211.75,161.95
2016,2,20,13,0,8.0,208.0,5.0,25.0,214.0,195.88,149.32
2016,2,20,13,15,16.0,247.0,4.95,25.0,259.0,238.72,182.72
2016,2,20,13,30,24.0,286.0,4.9,25.0,304.0,280.86,215.2
2016,2,20,13,45,176.0,306.5,4.9,25.5,431.5,434.58,334.88
2016,2,20,14,0,328.0,327.0,4.9,26.0,559.0,562.31,430.52
2016,2,20,14,15,194.0,313.0,4.8,26.0,449.0,430.28,329.98
2016,2,20,14,30,60.0,299.0,4.7,26.0,339.0,312.9,239.51
2016,2,20,14,45,104.0,295.0,4.6,26.0,360.0,328.91,252.59
2016,2,20,15,0,148.0,291.0,4.5,26.0,381.0,343.93,264.05
2016,2,20,15,15,200.5,267.5,4.25,25.5,381.5,335.52,257.6
2016,2,20,15,30,253.0,244.0,4.0,25.0,382.0,323.71,247.65
2016,2,20,15,45,192.0,225.5,3.8,24.5,325.5,264.94,202.17
2016,2,20,16,0,131.0,207.0,3.6,24.0,269.0,215.92,164.59
2016,2,20,16,15,120.0,186.0,3.2,23.5,237.5,184.12,139.39
2016,2,20,16,30,109.0,165.0,2.8,23.0,206.0,153.91,115.54
2016,2,20,16,45,103.0,141.0,2.45,22.5,175.5,123.74,92.01
2016,2,20,17,0,97.0,117.0,2.1,22.0,145.0,94.83,70.69
2016,2,20,17,15,77.5,93.5,2.15,21.5,112.5,72.39,57.11
2016,2,20,17,30,58.0,70.0,2.2,21.0,80.0,56.78,43.33
2016,2,20,17,45,29.0,47.5,2.3,21.0,52.5,39.32,27.58
2016,2,20,18,0,0.0,25.0,2.4,21.0,25.0,21.62,9.74
2016,2,20,18,15,0.0,12.5,2.6,20.5,12.5,11.37,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,16.5,2.0,1.82,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.5,0.0
2016,2,21,7,45,0.0,10.0,2.7,17.5,10.0,8.78,1.52
2016,2,21,8,0,0.0,16.0,3.0,18.0,16.0,14.06,6.12
2016,2,21,8,15,0.0,23.0,3.15,18.0,23.0,20.23,11.47
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,26.41,16.77
2016,2,21,8,45,0.0,37.0,3.45,18.5,37.0,32.61,21.95
2016,2,21,9,0,0.0,44.0,3.6,19.0,44.0,38.81,27.06
2016,2,21,9,15,0.0,80.0,3.6,19.0,80.0,71.02,53.84
2016,2,21,9,30,0.0,116.0,3.6,19.0,116.0,106.51,82.94
2016,2,21,9,45,0.0,136.0,3.6,19.0,136.0,125.95,98.53
2016,2,21,10,0,0.0,156.0,3.6,19.0,156.0,145.38,113.97
2016,2,21,10,15,0.0,133.0,3.5,19.0,133.0,121.15,94.0
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,98.5,75.39
2016,2,21,10,45,0.0,130.0,3.35,19.5,130.0,117.41,90.4
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,136.4,105.26
2016,2,21,11,15,0.0,150.5,3.15,20.0,150.5,136.55,105.16
2016,2,21,11,30,0.0,151.0,3.0,20.0,151.0,136.76,105.16
2016,2,21,11,45,2.5,167.5,2.85,20.0,169.0,154.66,119.38
2016,2,21,12,0,5.0,184.0,2.7,20.0,187.0,172.48,133.42
2016,2,21,12,15,7.0,200.5,2.45,20.0,205.5,189.69,146.84
2016,2,21,12,30,9.0,217.0,2.2,20.0,224.0,206.73,160.04
2016,2,21,12,45,8.0,209.5,1.95,20.5,216.0,197.93,152.65
2016,2,21,13,0,7.0,202.0,1.7,21.0,208.0,189.29,145.49
2016,2,21,13,15,17.0,248.0,1.5,21.0,261.0,240.42,185.25
2016,2,21,13,30,27.0,294.0,1.3,21.0,314.0,290.78,223.44
2016,2,21,13,45,21.5,273.5,1.15,21.0,289.5,265.05,203.44
2016,2,21,14,0,16.0,253.0,1.0,21.0,265.0,240.1,184.35
2016,2,21,14,15,17.5,250.0,0.95,21.0,262.5,236.77,182.07
2016,2,21,14,30,19.0,247.0,0.9,21.0,260.0,233.22,179.53
2016,2,21,14,45,54.5,266.0,0.9,21.0,300.0,273.38,210.92
2016,2,21,15,0,90.0,285.0,0.9,21.0,340.0,303.75,234.03
2016,2,21,15,15,71.5,259.5,0.85,21.0,301.5,264.43,203.83
2016,2,21,15,30,53.0,234.0,0.8,21.0,263.0,227.68,175.82
2016,2,21,15,45,26.5,169.5,0.75,21.0,184.0,157.98,121.87
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,92.45,70.36
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,81.43,61.88
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,70.49,53.21
2016,2,21,16,45,0.0,67.0,0.55,20.0,67.0,59.21,44.01
2016,2,21,17,0,0.0,54.0,0.5,20.0,54.0,47.68,34.46
2016,2,21,17,15,0.0,41.5,0.5,19.5,41.5,36.6,26.54
2016,2,21,17,30,0.0,29.0,0.5,19.0,29.0,25.54,16.7
2016,2,21,17,45,0.0,18.0,0.55,19.0,18.0,15.83,7.93
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.14,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.18,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
