Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,995.78,742.02
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,970.39,722.38
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,941.43,700.53
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,906.1,675.88
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,867.7,649.2
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,824.64,619.56
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,778.92,587.97
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,728.11,550.94
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,675.46,511.41
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,618.52,467.85
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,559.9,422.01
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,498.86,373.94
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,437.92,324.34
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,374.87,271.24
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,312.96,218.08
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,246.33,161.93
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,186.23,113.0
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,126.8,71.07
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,71.87,45.76
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,56.99,43.73
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,53.27,40.71
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,47.14,35.28
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,40.82,29.42
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,29.12,18.41
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,20.1,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,110.14,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,239.0,188.76
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,333.43,280.46
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,440.08,376.52
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,518.27,445.79
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,606.05,519.12
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,676.9,574.49
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,748.88,628.92
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,811.03,674.25
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,864.39,711.81
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,913.26,744.87
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,959.89,775.69
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,998.41,800.06
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,1033.8,821.92
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,1060.24,838.75
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,1082.89,852.92
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,1097.58,860.18
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,1108.07,864.62
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,1112.12,863.97
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,1111.85,860.48
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,1103.74,852.07
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,1091.33,840.9
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,1073.61,827.51
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,1051.75,811.4
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,1023.44,789.69
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,991.27,765.44
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,954.19,738.97
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,913.66,710.06
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,867.75,677.48
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,818.92,642.61
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,764.86,602.67
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,708.61,558.57
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,648.88,509.75
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,587.97,458.96
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,523.95,406.04
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,459.5,351.05
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,393.0,292.3
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,327.02,232.99
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,259.79,173.43
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,189.46,114.0
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,125.09,67.16
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,64.71,40.11
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,49.58,38.48
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,46.47,35.89
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,37.86,28.21
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,33.11,23.71
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,24.07,14.94
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,14.7,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,114.68,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,245.66,192.83
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,338.94,278.47
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,443.8,367.87
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,523.19,432.63
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,602.73,493.89
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,672.18,545.71
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,742.57,596.52
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,799.86,636.35
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,855.95,674.46
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,903.51,704.07
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,948.81,731.61
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,975.49,746.03
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,1008.26,764.67
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,1034.2,778.02
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,1056.51,788.97
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,1070.12,794.24
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,1079.65,797.04
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,1083.35,797.75
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,1082.92,796.02
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,1074.44,788.4
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,1061.86,778.42
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,1043.73,767.09
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,1021.71,753.34
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,992.84,734.21
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,960.56,712.81
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,923.03,689.13
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,882.47,663.15
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,837.0,632.26
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,789.23,599.48
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,736.74,561.97
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,682.5,521.95
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,625.16,478.63
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,566.38,432.81
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,504.06,383.42
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,441.81,332.24
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,377.85,277.63
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,315.29,223.1
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,251.86,168.48
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,186.39,114.49
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,126.2,71.6
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,70.62,46.36
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,56.86,44.55
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,53.13,41.45
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,46.56,35.65
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,39.75,29.32
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,27.88,18.08
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,14.96,0.0
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,70.37,9.54
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,149.65,117.57
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,243.63,201.83
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,338.16,284.28
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,243.32,204.59
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,108.75,87.37
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,209.28,173.42
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,320.5,265.06
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,285.96,233.75
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,261.99,211.28
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,391.43,314.99
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,509.15,405.18
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,535.08,420.87
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,559.71,435.78
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,599.46,462.97
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,638.59,489.09
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,744.64,564.68
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,849.24,635.9
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,958.62,712.55
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,1051.06,770.67
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,1043.5,762.71
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,1032.06,753.51
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,1015.24,742.99
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,994.7,730.17
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,966.93,711.74
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,935.91,691.16
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,899.89,668.46
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,861.02,643.62
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,816.7,613.84
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,770.19,581.02
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,684.19,518.39
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,604.74,459.61
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,587.8,448.06
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,554.99,422.6
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,451.31,342.37
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,373.69,283.09
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,329.58,247.72
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,285.55,211.66
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,236.35,173.16
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,192.51,139.92
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,154.11,111.99
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,123.04,93.96
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,102.68,83.74
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,85.41,69.17
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,68.15,54.06
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,50.39,38.17
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,33.47,22.59
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,16.58,0.79
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,66.96,19.82
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,140.1,109.01
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,221.27,181.87
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,323.03,270.41
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,192.56,161.45
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,43.23,31.31
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,98.2,78.05
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,157.68,127.74
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,165.15,133.09
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,172.7,138.48
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,388.88,318.54
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,603.63,489.48
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,667.85,537.23
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,749.39,597.23
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,581.53,463.31
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,387.19,306.26
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,527.05,415.98
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,648.31,507.59
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,873.89,681.92
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,1061.57,815.31
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,1049.8,802.99
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,1046.49,797.97
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,1029.47,785.13
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,1008.63,769.89
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,983.45,750.66
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,954.53,729.0
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,918.38,703.79
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,879.13,676.38
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,835.42,644.71
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,788.9,610.96
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,737.35,572.55
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,683.88,531.4
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,626.96,486.68
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,568.62,439.62
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,507.17,389.46
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,442.9,335.52
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,378.3,279.25
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,314.33,222.51
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,249.55,165.94
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,187.24,113.95
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,125.93,70.04
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,68.44,44.95
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,50.79,39.21
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,47.52,36.52
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,41.95,31.6
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,36.19,26.26
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,26.45,17.0
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,16.32,1.91
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,119.48,55.51
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,246.89,199.78
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,337.44,282.76
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,438.6,370.86
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,515.13,434.62
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,595.59,498.25
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,664.06,548.06
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,729.86,593.96
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,786.99,632.15
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,843.02,668.55
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,891.09,698.09
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,937.02,725.39
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,972.8,745.47
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,995.13,756.18
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,1021.48,769.11
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,1044.28,779.4
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,1057.78,784.65
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,1067.32,787.5
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,1071.25,786.27
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,1071.1,782.59
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,1062.38,774.27
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,1049.66,763.67
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,1031.99,750.94
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,1010.51,735.92
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,982.13,715.89
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,950.38,693.85
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,913.06,669.58
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,872.76,643.31
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,827.92,613.23
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,780.77,581.43
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,728.97,545.63
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,675.42,507.45
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,618.77,465.78
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,560.51,421.48
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,499.04,373.95
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,437.65,324.57
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,374.08,271.5
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,311.82,218.17
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,248.93,164.77
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,183.84,111.82
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,124.41,70.17
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,69.66,46.5
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,58.09,45.23
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,54.43,42.26
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,48.37,36.97
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,42.11,31.21
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,29.14,19.18
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,17.31,3.31
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,92.7,48.74
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,185.38,146.66
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,267.71,219.72
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,360.08,298.94
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,436.91,362.47
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,519.17,427.81
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,329.88,272.91
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,100.33,78.03
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,118.4,92.64
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,136.44,106.79
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,124.61,96.61
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,113.52,87.17
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,134.28,103.47
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,155.11,119.58
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,157.65,121.34
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,160.28,123.22
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,170.56,130.91
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,180.81,138.52
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,160.19,121.89
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,139.89,105.6
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,140.68,105.94
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,141.44,106.26
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,141.25,106.07
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,141.03,105.87
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,153.98,116.03
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,166.71,125.99
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,145.56,109.48
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,124.79,93.25
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,108.12,80.1
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,91.61,67.05
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,117.84,87.8
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,143.67,108.14
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,113.41,84.55
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,83.46,61.06
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,160.25,121.79
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,232.01,177.6
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,167.46,127.68
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,104.53,78.58
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,101.99,77.02
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,99.3,75.29
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,87.18,65.75
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,75.14,56.17
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,63.27,49.11
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,51.24,38.95
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,38.82,28.14
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,26.43,17.18
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,16.71,8.41
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.02,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.64,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.77,1.5
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,14.94,6.84
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.16
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,28.18,18.17
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,35.26,24.11
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,41.91,29.61
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,48.58,35.05
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,56.14,41.09
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,63.71,47.07
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,65.96,48.74
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,68.22,50.42
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,104.33,79.44
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,141.58,108.91
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,126.18,96.33
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,111.15,84.13
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,164.33,126.26
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,218.13,168.15
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,258.15,199.13
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,298.01,229.76
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,283.32,217.76
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,268.87,206.11
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,275.37,210.6
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,281.68,214.93
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,306.37,233.34
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,330.43,251.13
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,429.48,326.73
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,520.56,394.68
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,534.22,404.64
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,543.73,411.48
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,490.18,371.29
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,440.02,333.61
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,428.88,325.64
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,414.3,314.52
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,378.25,286.82
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,342.49,258.98
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,325.71,242.96
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,294.35,213.37
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,244.66,166.82
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,175.97,105.01
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,119.9,66.69
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,68.52,45.99
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,56.31,43.12
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,50.25,38.11
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,44.47,33.06
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,38.45,27.56
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,28.87,18.69
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.88,5.64
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,123.74,79.43
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,246.01,196.63
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,333.65,274.35
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,431.11,357.36
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,513.48,424.53
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,601.07,492.49
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,665.91,538.99
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,735.99,588.2
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,798.68,630.57
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,861.07,671.76
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,900.06,694.92
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,945.22,722.05
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,984.06,744.24
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,1020.0,764.11
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,1044.86,778.66
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,1066.01,790.77
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,1080.72,797.15
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,1091.36,800.99
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,1094.22,801.15
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,1092.85,798.75
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,1084.76,791.34
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,1072.47,781.42
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,1054.05,768.89
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,1031.63,753.91
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,1002.93,733.79
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,970.57,711.35
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,932.96,686.3
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,892.09,659.04
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,846.45,628.69
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,798.01,596.23
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,745.76,559.57
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,691.36,519.43
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,632.36,474.86
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,572.28,428.19
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,509.91,379.02
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,447.11,327.78
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,382.32,272.92
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,318.06,217.48
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,247.44,157.96
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,183.58,106.31
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,120.68,63.35
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,61.75,47.42
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,52.24,39.7
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,45.03,33.74
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,40.95,30.22
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,36.8,26.41
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,27.99,18.17
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.85,6.37
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.82,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,9.66,1.42
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,17.59,9.15
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,28.63,18.89
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,39.7,28.55
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,51.67,38.82
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,63.94,49.13
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,34.83,24.18
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.16,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,69.92,53.55
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,139.07,110.73
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,217.88,175.8
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,316.6,255.43
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,159.21,126.82
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,15.92,7.59
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,16.82,8.32
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,17.71,9.04
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,373.43,300.97
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,719.24,564.09
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,499.29,394.24
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,271.51,213.37
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,341.63,268.29
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,397.78,311.03
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,321.61,251.78
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,239.54,187.35
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,181.72,141.22
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,125.16,95.73
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,181.91,141.29
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,237.93,185.72
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,430.02,338.92
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,597.97,467.76
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,538.29,421.97
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,480.96,378.23
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,420.4,331.05
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,365.27,287.88
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,371.2,292.84
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,365.58,287.04
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,350.55,270.16
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,315.94,233.8
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,249.16,176.9
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,187.46,126.4
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,142.41,95.74
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,105.74,88.29
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,91.41,76.04
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,80.5,66.56
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,66.73,54.24
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,52.26,40.96
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,37.6,27.17
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,21.05,8.76
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,11.82,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,57.71,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,187.02,136.8
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,305.18,252.86
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,392.11,331.72
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,487.84,414.18
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,560.09,473.88
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,639.65,535.03
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,706.19,582.34
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,773.15,628.06
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,829.98,664.58
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,877.27,693.09
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,923.3,720.95
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,966.88,746.4
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,1002.18,764.59
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,1034.23,780.25
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,1059.29,795.47
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,1080.54,808.29
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,1093.69,814.38
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,1102.68,817.95
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,1105.37,819.15
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,1103.77,817.77
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,1094.88,810.26
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,1081.75,800.2
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,1062.47,787.36
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,1039.16,772.0
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,1010.13,751.86
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,977.41,729.32
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,939.35,704.2
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,898.02,676.75
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,851.57,645.59
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,802.4,612.25
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,749.35,574.23
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,694.2,532.7
