Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,89.09,27.82
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,189.83,144.1
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,270.63,215.3
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,362.96,292.89
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,437.75,353.75
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,517.81,415.48
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,585.83,464.97
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,652.96,510.6
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,713.12,549.64
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,773.07,587.45
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,823.54,618.5
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,872.27,647.88
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,914.0,673.47
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,944.08,691.39
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,974.34,708.17
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,1001.31,722.78
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,1022.24,734.29
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,1039.51,743.64
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,1049.49,747.9
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,1055.51,749.91
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,1056.5,749.7
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,1053.49,747.22
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,1043.03,740.31
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1028.69,731.19
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1008.66,718.66
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,985.01,703.97
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,956.09,685.29
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,923.94,664.55
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,886.96,641.88
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,847.1,617.12
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,802.27,588.77
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,755.15,557.61
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,704.75,523.64
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,652.54,487.07
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,596.67,445.52
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,539.77,401.7
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,480.37,354.32
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,416.93,302.42
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,354.97,250.3
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,293.88,198.03
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,232.15,146.44
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,172.7,100.06
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,114.49,63.49
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,59.47,45.52
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,57.13,43.82
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,54.66,41.9
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,50.76,38.63
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,46.73,35.07
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,38.49,27.69
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,29.89,19.62
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.73,2.73
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,41.25,13.81
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,88.99,66.03
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,153.22,121.72
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,215.16,175.0
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,278.99,229.15
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,363.11,298.05
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,249.1,203.77
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,102.96,79.98
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,85.69,65.62
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,69.93,52.41
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,125.18,97.29
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,182.45,142.74
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,240.68,188.73
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,315.84,246.99
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,242.2,188.38
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,186.25,143.57
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,195.04,150.3
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,203.8,156.91
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,253.02,194.62
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,302.26,231.65
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,265.64,203.32
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,229.7,175.57
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,262.72,200.49
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,295.4,224.74
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,290.97,221.17
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,286.5,217.69
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,232.97,176.62
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,180.36,136.04
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,169.9,128.06
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,159.57,120.11
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,217.96,165.25
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,274.9,208.63
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,471.47,362.55
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,623.78,474.67
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,570.07,432.03
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,516.38,389.41
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,457.36,341.85
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,401.35,295.25
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,335.85,244.2
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,292.58,212.78
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,241.0,165.67
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,175.71,108.23
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,123.14,74.71
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,79.72,62.79
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,76.14,60.12
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,71.03,56.0
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,63.67,49.8
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,55.99,43.08
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,44.82,33.08
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,33.23,22.37
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.81,4.52
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,75.57,34.19
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,157.09,118.15
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,229.9,181.45
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,313.2,251.91
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,286.66,231.81
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,245.03,197.23
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,287.06,230.67
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,329.98,263.79
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,239.63,189.83
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,124.75,95.24
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,228.88,178.0
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,328.6,254.53
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,396.69,306.13
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,482.18,369.61
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,586.69,447.06
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,710.71,535.61
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,863.48,647.23
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,994.52,735.98
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,1005.12,739.61
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,1012.02,741.76
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,1012.62,741.37
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,1009.48,738.69
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,994.49,727.18
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,988.45,721.75
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,969.2,708.65
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,946.55,693.43
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,796.31,586.55
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,631.37,462.65
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,614.5,451.63
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,596.76,439.26
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,679.51,504.56
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,724.53,540.8
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,675.95,504.73
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,626.39,467.62
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,492.86,367.24
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,393.19,292.27
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,374.79,278.98
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,352.81,262.01
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,330.84,238.73
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,283.46,191.36
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,225.84,143.91
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,170.87,101.69
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,117.11,68.03
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,72.97,56.08
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,69.86,53.82
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,66.54,51.27
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,60.09,45.82
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,53.76,40.29
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,43.29,31.08
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,32.44,21.24
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,16.4,4.61
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,73.1,36.76
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,148.7,112.26
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,216.12,171.0
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,291.93,235.44
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,221.83,179.61
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,115.34,90.29
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,231.68,186.62
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,337.93,272.11
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,516.07,413.37
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,691.99,547.02
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,744.91,583.27
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,797.17,618.56
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,709.12,548.91
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,582.27,449.38
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,772.37,593.23
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,946.05,715.97
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,968.21,729.27
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,979.59,736.1
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,990.17,741.41
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,997.17,744.39
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,998.59,744.9
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,996.37,743.11
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,989.16,736.57
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,978.31,727.71
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,839.48,626.55
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,684.21,509.0
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,563.79,420.52
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,442.35,329.62
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,472.14,352.28
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,499.16,372.36
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,516.4,385.73
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,526.48,393.73
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,395.43,297.44
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,274.84,207.06
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,375.25,284.15
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,455.65,342.99
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,436.74,326.42
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,401.66,295.04
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,323.06,235.86
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,277.37,205.03
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,204.14,151.85
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,155.08,118.03
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,119.09,90.23
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,83.73,65.39
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,71.56,55.48
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,59.22,45.24
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,68.73,53.52
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,79.86,62.93
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,59.28,44.95
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,38.0,26.12
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,19.79,7.36
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,84.49,47.61
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,173.5,134.26
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,258.66,209.2
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,362.23,298.2
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,438.6,362.23
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,520.33,427.91
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,594.69,485.45
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,672.26,542.76
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,729.99,580.87
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,790.95,620.16
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,845.46,653.6
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,898.67,685.21
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,932.22,702.64
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,971.4,723.66
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,1003.65,740.07
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,1032.65,754.21
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,1053.32,763.41
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,1070.17,770.2
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,1080.04,773.15
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,1085.88,773.72
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,1085.11,772.43
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1080.23,768.77
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1069.77,760.3
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1055.29,749.51
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1034.51,736.4
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1009.98,721.05
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,979.59,702.01
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,945.84,680.8
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,906.75,655.66
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,864.72,628.5
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,818.77,598.93
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,770.34,566.76
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,717.9,529.1
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,663.59,489.24
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,605.88,446.11
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,547.21,400.97
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,486.21,352.96
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,424.92,303.21
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,361.95,250.63
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,294.33,194.09
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,231.56,142.09
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,170.82,95.4
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,111.69,59.38
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,63.15,47.76
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,54.88,41.13
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,52.27,39.13
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,49.0,36.4
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,45.66,33.45
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,38.23,26.88
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,30.5,19.77
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,14.97,4.52
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,87.44,52.29
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,179.64,139.02
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,253.69,203.75
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,341.56,278.08
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,414.04,338.28
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,491.49,400.22
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,558.95,451.62
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,628.75,502.97
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,688.16,545.28
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,747.65,586.33
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,798.38,619.39
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,843.8,648.16
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,885.0,673.5
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,923.82,696.88
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,955.64,715.81
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,984.41,732.63
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,1005.38,745.12
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,1011.54,747.87
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,1021.16,752.0
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,1027.0,753.71
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,1027.05,752.97
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,1023.29,749.9
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,1011.8,740.7
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,996.66,729.29
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,976.71,715.74
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,953.43,700.08
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,922.43,678.21
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,897.51,660.53
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,859.42,635.02
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,818.87,607.8
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,771.96,575.14
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,724.06,540.48
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,674.38,504.16
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,623.6,466.25
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,479.12,358.04
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,373.49,278.67
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,297.98,223.58
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,233.63,176.17
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,240.55,181.12
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,247.36,185.38
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,223.86,167.21
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,199.12,148.32
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,115.38,85.67
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,29.1,19.17
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,24.67,15.53
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,20.24,11.82
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,53.31,40.34
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,80.6,63.59
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,59.43,45.14
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,37.44,25.76
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,20.63,8.83
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.41,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,60.79,35.62
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,114.95,86.24
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,173.48,136.32
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,236.75,189.57
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,257.72,207.33
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,265.25,213.38
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,207.78,165.52
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,123.65,95.11
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,175.49,136.84
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,241.56,188.97
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,195.04,151.01
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,161.76,123.62
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,160.71,122.25
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,159.87,121.05
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,231.02,175.87
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,303.21,230.22
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,281.82,213.32
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,260.79,196.92
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,379.83,286.13
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,486.36,363.37
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,585.06,435.26
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,666.55,493.6
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,442.01,330.97
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,207.14,154.23
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,413.22,310.06
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,616.26,456.02
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,544.65,403.32
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,484.02,358.93
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,360.26,268.72
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,238.59,177.98
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,478.32,361.79
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,684.79,510.8
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,599.86,446.73
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,526.75,392.12
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,373.71,279.76
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,240.36,180.06
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,222.61,167.42
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,205.2,154.74
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,188.89,142.57
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,173.08,130.79
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,213.16,157.43
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,240.53,173.83
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,176.85,130.93
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,135.85,108.68
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,133.11,107.06
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,125.31,101.03
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,104.21,83.39
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,82.28,64.69
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,59.07,44.66
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,35.58,24.14
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,19.28,8.18
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,12.3,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,94.03,61.36
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,169.21,132.34
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,244.31,198.45
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,330.29,272.52
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,401.21,331.8
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,482.98,397.33
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,552.18,450.77
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,624.01,504.42
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,682.87,546.59
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,741.86,586.82
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,795.28,622.22
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,843.2,653.01
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,730.98,565.5
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,570.68,439.42
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,789.84,603.61
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,988.35,736.54
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,1009.81,746.2
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,1016.37,747.47
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,1028.36,750.93
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,1036.67,751.87
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,1036.69,746.93
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,1032.85,739.54
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,1024.75,730.09
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,1012.84,718.31
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,992.89,704.44
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,969.47,688.56
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,941.81,668.82
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,910.92,647.18
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,874.45,624.73
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,835.2,600.36
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,792.02,573.79
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,746.37,543.91
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,696.16,508.58
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,644.17,471.15
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,589.55,431.15
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,533.67,388.87
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,475.01,342.9
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,411.94,292.35
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,350.87,241.92
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,290.37,191.19
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,229.07,141.18
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,169.9,96.17
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,112.07,60.78
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,64.34,48.94
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,56.35,42.54
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,54.22,40.97
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,50.32,37.77
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,46.24,34.27
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,39.29,28.14
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,32.07,21.49
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,20.24,9.34
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,9.1,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,21.54,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,107.54,71.73
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,186.85,145.41
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,257.79,208.05
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,341.75,280.03
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,411.65,338.67
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,486.21,398.97
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,338.99,278.28
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,124.44,97.49
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,83.65,63.72
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,46.85,33.14
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,65.53,48.24
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,84.3,63.2
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,110.62,84.21
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,137.15,105.17
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,205.29,158.73
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,274.49,211.86
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,351.78,270.72
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,415.12,318.04
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,475.36,362.19
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,534.88,404.98
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,597.91,450.73
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,644.48,484.24
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,630.02,471.96
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,614.88,459.58
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,492.42,370.28
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,384.72,289.99
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,431.19,325.06
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,475.27,357.56
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,481.58,363.2
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,486.48,367.94
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,621.46,474.75
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,717.64,548.94
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,669.63,512.23
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,620.42,474.55
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,564.47,430.89
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,511.67,388.65
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,448.79,338.9
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,393.39,294.59
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,339.33,250.59
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,291.19,211.62
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,242.26,171.27
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,194.33,133.65
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,146.95,101.18
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,105.15,84.64
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,106.38,86.2
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,100.03,81.17
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,86.87,70.09
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,73.19,58.25
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,57.24,44.1
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,40.75,29.18
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,24.46,12.93
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.73,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,12.31,3.75
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,22.01,12.84
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,35.29,24.53
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,48.79,36.34
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,64.21,49.64
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,79.6,62.69
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,94.96,75.39
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,110.3,87.85
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,217.75,178.28
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,323.23,264.8
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,210.66,171.21
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,96.29,74.88
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,69.16,52.2
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,42.52,29.92
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,108.78,84.61
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,177.31,139.98
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,140.66,109.89
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,104.66,80.37
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,111.54,85.87
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,118.4,91.31
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,193.71,152.05
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,269.4,211.95
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,365.59,286.95
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,450.18,351.47
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,395.07,308.84
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,333.33,261.09
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,518.81,406.29
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,681.61,528.02
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,386.86,304.73
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,104.19,79.13
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,207.6,162.19
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,308.06,240.63
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,347.79,271.64
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,383.34,299.15
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,356.66,278.54
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,330.63,258.5
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,228.04,178.51
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,130.61,101.32
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,118.4,91.79
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,106.28,82.18
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,91.7,70.5
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,77.06,58.67
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,81.94,62.96
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,86.24,69.96
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,74.89,60.43
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,63.44,50.67
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,50.65,39.45
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,53.36,41.77
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,43.62,32.93
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.7,24.54
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.87,11.53
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
