Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,38.17,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,134.4,95.18
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,224.17,177.9
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,301.41,246.69
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,388.25,321.59
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,459.73,380.98
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,535.51,441.27
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,598.43,489.49
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,665.95,538.63
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,723.64,578.41
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,780.85,616.93
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,830.3,649.07
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,878.01,679.46
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,909.77,699.32
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,946.82,722.85
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,976.64,739.84
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,1003.17,754.56
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,1023.73,765.27
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,1040.6,773.61
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,1049.66,776.89
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,1054.77,777.78
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,1054.4,776.75
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,1050.02,773.29
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,1040.19,764.96
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,1026.45,754.27
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,1006.07,740.83
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,982.1,725.13
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,952.89,704.63
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,920.46,682.05
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,883.64,657.82
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,843.9,631.48
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,799.1,601.47
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,751.91,568.46
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,701.13,530.93
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,648.52,491.13
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,592.52,447.93
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,535.43,402.56
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,476.2,354.16
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,416.71,304.1
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,355.51,251.59
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,289.04,194.49
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,227.46,142.49
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,167.84,95.8
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,109.6,59.5
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,61.91,47.74
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,54.11,41.43
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,51.86,39.79
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,48.6,37.09
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,45.24,34.16
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,38.67,28.28
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,31.85,21.91
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,20.96,10.93
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,10.91,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,35.83,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,126.91,90.19
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,214.47,169.51
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,290.21,236.3
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,375.24,309.04
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,446.7,368.73
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,522.59,429.6
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,588.59,479.75
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,656.39,529.21
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,711.43,566.06
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,769.39,604.07
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,819.47,635.67
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,867.98,665.56
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,908.62,690.23
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,946.71,712.9
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,968.18,724.42
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,995.63,740.11
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,1016.2,752.27
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,1033.17,762.16
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,1043.91,766.57
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,1050.77,768.6
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,1051.2,767.74
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,1047.67,764.5
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,1038.8,756.8
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,1026.03,746.76
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,1005.67,733.38
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,981.76,717.78
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,953.56,699.39
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,922.08,678.82
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,884.99,654.43
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,845.04,628.0
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,801.15,597.51
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,754.77,563.86
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,704.13,526.76
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,651.67,487.44
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,595.7,444.66
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,538.6,399.74
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,479.31,352.35
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,419.72,303.19
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,353.34,247.26
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,292.07,194.59
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,230.46,143.1
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,170.84,96.96
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,112.02,60.58
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,63.44,48.42
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,55.52,42.1
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,53.33,40.54
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,49.77,37.62
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,46.05,34.43
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,39.93,29.01
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,33.6,23.12
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,22.74,12.33
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,12.73,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,67.65,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,153.05,108.71
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,244.96,190.73
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,319.39,255.45
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,402.14,324.64
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,471.58,380.79
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,542.33,435.45
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,605.6,481.32
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,669.77,524.98
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,725.79,561.49
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,781.11,596.58
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,828.15,623.94
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,873.1,649.28
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,904.16,665.67
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,940.48,685.36
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,967.89,699.62
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,991.86,711.71
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,1011.12,722.26
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1026.73,730.66
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1034.64,732.97
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1038.62,733.06
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,1037.17,731.43
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,1031.83,727.59
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,1022.15,720.52
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,1008.66,711.24
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,988.16,699.1
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,964.19,684.84
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,934.68,667.58
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,902.1,648.19
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,865.31,625.4
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,825.77,600.59
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,758.91,553.9
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,694.61,506.66
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,624.47,457.61
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,558.87,410.91
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,513.28,378.02
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,468.68,345.02
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,447.02,326.5
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,403.47,288.0
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,338.56,235.97
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,286.75,194.58
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,234.59,156.36
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,194.98,131.07
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,158.59,111.69
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,140.26,111.71
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,124.77,99.72
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,108.69,86.95
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,92.03,73.2
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,74.82,58.64
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,58.0,44.17
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,40.7,28.93
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,25.38,14.42
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.28,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,61.91,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,145.54,104.66
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,233.91,183.15
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,306.82,246.62
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,387.73,314.48
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,457.53,371.41
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,531.37,429.14
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,595.12,476.07
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,657.35,519.74
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,714.64,559.07
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,771.48,597.32
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,821.01,628.58
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,869.0,658.26
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,900.94,676.12
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,938.35,697.54
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,968.97,714.11
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,996.47,728.52
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,1016.76,739.63
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,1033.41,748.48
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,1043.73,751.92
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,1050.19,753.05
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,1049.25,751.13
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,1044.33,746.92
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,1035.96,739.25
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,1023.64,729.28
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,1003.23,715.82
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,979.21,700.23
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,950.37,681.64
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,918.2,660.97
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,880.81,637.36
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,840.51,611.71
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,795.96,581.88
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,748.99,549.35
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,698.4,513.86
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,645.95,475.98
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,589.98,434.34
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,533.13,390.64
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,473.67,344.36
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,413.9,296.03
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,353.22,245.18
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,287.43,189.84
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,226.15,138.98
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,166.77,93.28
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,109.32,58.27
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,62.45,47.37
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,54.62,41.14
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,52.4,39.56
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,48.81,36.63
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,45.06,33.43
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,38.92,28.03
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,32.55,22.17
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,22.15,12.11
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,16.04,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,47.81,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,120.08,86.74
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,194.82,153.4
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,263.46,213.63
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,340.61,279.46
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,412.02,338.8
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,484.28,396.96
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,549.63,447.14
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,617.27,497.41
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,673.98,538.91
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,730.68,578.79
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,778.17,610.55
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,824.17,640.82
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,859.11,662.43
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,896.49,685.59
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,924.43,702.25
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,949.23,716.74
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,970.08,727.81
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,987.57,736.59
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,996.67,740.14
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,1002.09,741.39
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,1001.78,740.45
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,997.78,737.21
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,985.17,726.89
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,981.39,722.67
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,961.91,709.1
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,939.09,693.48
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,788.83,586.57
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,626.8,464.02
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,533.65,396.86
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,443.31,330.35
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,397.3,296.37
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,353.21,263.5
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,506.51,382.82
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,619.97,466.37
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,537.58,402.13
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,472.84,352.05
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,444.22,328.66
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,400.2,290.31
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,343.51,242.33
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,282.89,191.21
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,226.06,144.29
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,171.61,102.5
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,117.04,67.98
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,71.2,54.76
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,68.81,53.09
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,66.24,51.19
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,59.79,45.87
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,52.9,40.0
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,45.46,33.5
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,36.16,25.13
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,24.17,13.74
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.81,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,6.82,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.64,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.02,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,22.93,12.57
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,40.37,27.87
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,63.09,47.27
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,85.6,66.28
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,112.11,88.37
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,139.44,110.78
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,117.98,92.44
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,97.26,74.69
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,113.08,87.3
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,128.9,99.76
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,126.48,97.24
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,124.27,94.96
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,106.85,80.76
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,89.86,66.95
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,73.71,53.87
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,57.72,40.94
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,97.42,72.63
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,137.79,104.45
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,150.32,113.95
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,162.79,123.38
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,170.54,129.28
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,178.2,135.13
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,244.16,185.82
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,309.86,235.41
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,217.59,164.94
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,127.11,94.86
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,190.07,143.71
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,252.22,190.83
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,443.71,336.83
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,612.59,459.93
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,363.62,276.9
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,123.16,91.8
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,133.54,100.57
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,143.66,108.88
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,184.67,141.17
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,223.9,171.84
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,264.14,203.16
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,300.85,231.23
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,194.17,149.05
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,91.06,68.32
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,157.07,113.89
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,203.82,143.4
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,99.73,70.25
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,22.92,14.25
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,19.82,11.66
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,16.72,9.03
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,13.63,6.34
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,10.54,3.61
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,7.46,0.88
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.38,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.63,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.87,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.45,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.65,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,94.05,67.13
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,166.98,129.85
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,226.69,181.74
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,291.85,237.17
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,270.38,219.94
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,226.41,182.7
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,267.45,215.53
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,309.21,248.21
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,266.69,212.04
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,220.4,172.78
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,500.49,398.78
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,784.17,614.35
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,738.99,573.77
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,674.93,520.68
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,744.52,570.47
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,801.24,609.91
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,893.05,675.66
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,981.83,734.92
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,990.41,736.99
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,1003.91,742.84
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,1004.92,741.79
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,1002.25,738.44
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,1000.2,734.13
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,983.07,719.89
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,963.59,706.14
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,940.87,690.33
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,915.13,671.21
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,886.23,650.11
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,850.62,625.9
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,812.38,599.89
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,770.66,571.59
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,726.48,539.69
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,678.07,504.08
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,628.02,466.56
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,574.69,425.7
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,520.24,382.88
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,460.3,334.81
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,402.84,287.3
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,343.7,237.66
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,285.46,188.35
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,227.03,140.36
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,170.63,97.46
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,108.84,58.62
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,62.27,46.61
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,60.16,45.25
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,57.89,43.68
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,53.82,40.4
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,49.54,36.8
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,43.22,31.34
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,36.66,25.39
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,24.18,13.83
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.6,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,11.44,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,28.48,1.07
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,94.4,67.07
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,158.45,121.98
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,235.22,186.5
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,314.52,252.23
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,380.51,305.69
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,451.32,361.17
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,518.99,412.1
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,597.28,469.05
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,653.11,507.95
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,709.05,545.92
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,760.79,579.27
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,811.96,611.56
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,850.78,636.09
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,882.01,655.37
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,913.52,673.78
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,942.32,690.26
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,962.47,702.42
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,979.3,712.54
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,989.7,717.16
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,996.51,719.59
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,995.71,718.68
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,991.24,715.58
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,980.24,707.28
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,965.71,696.81
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,946.79,684.68
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,924.64,670.49
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,895.97,652.0
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,864.67,631.73
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,829.44,608.52
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,791.83,583.47
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,749.46,553.81
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,705.56,522.53
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,658.2,488.11
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,609.64,452.02
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,557.72,412.54
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,503.14,370.23
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,448.86,327.68
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,395.04,284.25
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,340.26,239.09
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,288.68,196.38
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,235.58,153.65
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,185.35,115.97
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,141.75,92.9
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,123.98,98.04
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,115.83,91.85
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,107.28,85.19
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,93.79,74.19
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,79.75,62.43
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,64.98,49.71
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,47.18,34.12
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,29.25,17.93
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,15.74,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,42.78,7.9
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,114.6,82.83
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,183.78,142.42
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,248.97,198.32
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,321.44,259.0
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,387.09,312.72
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,457.28,368.39
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,516.87,414.18
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,577.84,459.85
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,639.28,504.14
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,695.53,543.63
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,739.85,573.46
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,782.23,601.44
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,823.27,627.62
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,862.43,651.86
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,887.49,666.13
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,909.23,678.15
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,931.12,689.53
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,950.02,699.11
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,958.98,702.39
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,964.5,703.53
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,966.64,703.73
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,965.39,701.78
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,864.05,626.69
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,756.79,547.44
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,689.45,500.15
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,632.45,459.14
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,470.6,344.96
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,317.99,233.86
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,475.96,350.61
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,612.55,446.89
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,556.11,405.86
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,503.14,367.97
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,527.94,387.18
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,543.3,398.3
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,474.88,348.33
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,418.88,307.53
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,418.69,305.51
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,398.2,284.58
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,344.19,240.56
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,292.18,197.95
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,237.33,159.9
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,206.31,143.29
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,169.79,122.63
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,148.24,117.82
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,114.88,90.95
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,89.77,70.47
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,81.35,63.68
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,72.5,56.29
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,61.15,46.49
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,46.83,33.86
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,29.56,18.29
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,12.19,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.82,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.21,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,46.58,31.16
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,80.46,60.09
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,115.82,90.07
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,152.44,120.63
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,200.11,159.66
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,241.43,192.87
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,270.72,215.01
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,299.07,235.86
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,159.01,124.29
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,35.34,23.13
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,98.9,74.12
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,165.73,126.12
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,102.62,76.25
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,42.54,28.47
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,250.46,191.42
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,467.14,349.28
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,646.43,477.06
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,810.9,588.02
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,884.04,634.88
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,958.48,681.87
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,911.78,647.23
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,863.39,612.62
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,815.46,580.07
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,775.64,552.3
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,768.54,548.54
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,759.41,543.13
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,748.08,536.45
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,734.63,528.29
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,700.26,505.2
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,666.13,482.16
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,689.73,502.67
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,694.43,508.9
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,551.75,405.5
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,435.96,320.22
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,453.06,333.65
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,461.52,338.77
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,435.22,317.97
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,395.64,284.88
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,338.49,241.01
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,292.27,206.69
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,244.78,173.22
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,210.79,152.01
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,174.41,127.59
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,143.76,114.75
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,117.52,93.71
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,92.39,73.16
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,83.72,66.16
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,77.03,60.58
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,62.85,48.33
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,48.24,35.39
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,32.25,20.74
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.93,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
