Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.85,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,21.52,4.03
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,72.9,52.09
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,125.58,97.43
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,184.22,147.28
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,256.37,207.22
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,317.36,256.77
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,382.61,308.23
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,441.18,353.0
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,502.57,398.6
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,568.9,446.21
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,624.95,485.18
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,673.02,516.42
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,720.66,546.57
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,762.11,573.65
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,802.38,599.53
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,836.74,620.06
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,869.42,639.17
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,895.31,652.76
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,915.76,662.72
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,931.07,670.05
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,943.33,675.45
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,945.92,675.8
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,945.24,674.26
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,855.11,610.54
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,757.38,542.0
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,746.47,533.93
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,734.11,524.2
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,800.31,573.39
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,848.36,608.96
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,728.48,524.28
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,617.62,445.19
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,615.51,445.72
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,608.69,441.84
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,536.89,391.1
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,475.11,347.23
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,485.52,355.61
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,480.61,350.9
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,419.26,305.41
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,364.82,265.73
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,333.9,240.44
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,296.26,208.75
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,234.21,166.62
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,204.34,150.75
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,162.06,115.82
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,122.23,96.59
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,113.77,90.22
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,104.81,83.22
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,93.08,73.72
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,80.88,63.57
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,65.83,50.66
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,50.29,36.99
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,33.33,21.66
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.97,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,15.87,2.34
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,62.18,43.49
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,105.38,80.16
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,148.57,116.7
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,194.34,154.68
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,239.06,190.87
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,286.47,228.15
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,280.2,221.17
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,255.88,199.95
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,288.55,224.6
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,321.28,248.65
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,306.49,235.35
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,290.09,221.08
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,274.24,208.29
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,246.11,186.31
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,257.66,194.29
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,269.16,202.03
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,280.12,210.01
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,290.99,217.9
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,259.04,193.83
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,227.62,170.23
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,255.66,190.94
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,283.47,210.94
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,286.82,212.86
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,290.02,214.8
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,330.6,244.44
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,377.98,278.28
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,380.62,279.8
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,382.82,281.38
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,306.83,227.65
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,237.1,177.37
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,148.97,111.25
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,61.45,43.32
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,46.25,31.49
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,31.09,19.46
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,50.19,34.86
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,69.3,50.21
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,75.05,55.01
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,80.8,59.87
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,124.39,94.8
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,165.16,127.16
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,161.23,124.24
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,156.75,121.03
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,99.44,75.74
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,37.95,27.26
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,32.63,22.85
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,27.31,18.34
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,22.44,14.12
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,17.59,9.84
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,13.18,5.92
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,8.77,1.97
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.26,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,10.55,0.2
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,28.35,17.69
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,47.26,34.35
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,72.11,55.93
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,97.36,77.67
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,120.89,97.44
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,144.86,117.17
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,228.8,186.91
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,321.4,261.54
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,327.23,264.25
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,316.97,254.47
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,303.72,242.14
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,289.0,228.67
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,382.32,301.44
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,492.74,384.19
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,521.35,403.25
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,549.28,422.0
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,520.67,398.13
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,475.94,362.93
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,517.61,392.88
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,572.26,431.1
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,488.45,368.82
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,419.28,317.01
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,371.45,281.65
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,315.77,239.99
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,344.26,261.41
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,379.65,287.44
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,374.08,282.54
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,368.36,277.77
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,330.6,249.89
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,298.09,225.82
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,264.24,200.58
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,230.95,175.54
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,268.41,204.32
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,300.84,228.87
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,286.07,217.84
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,276.47,210.85
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,309.1,235.86
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,332.14,252.47
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,283.94,216.23
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,235.92,180.65
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,169.07,129.66
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,107.92,82.47
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,98.36,75.12
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,88.86,70.91
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,77.54,61.62
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,66.11,52.09
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,54.78,42.37
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,43.24,32.32
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,32.61,22.95
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,22.0,13.47
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,13.62,5.8
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,20.25,10.83
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,31.75,20.9
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,46.75,33.81
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,62.13,46.88
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,78.96,60.96
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,95.75,74.78
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,113.01,88.6
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,130.24,102.18
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,98.53,75.74
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,69.07,51.29
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,90.27,68.26
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,111.98,85.36
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,118.84,90.58
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,125.72,95.81
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,223.83,173.03
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,338.91,260.6
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,339.67,259.64
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,326.35,248.54
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,274.09,208.23
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,222.89,168.68
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,465.31,352.15
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,683.79,506.65
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,643.24,474.22
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,602.65,443.48
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,508.98,376.91
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,427.4,317.74
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,353.28,263.6
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,277.64,207.45
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,358.54,267.93
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,432.05,321.49
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,308.7,231.16
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,188.85,141.27
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,301.74,227.39
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,405.63,304.12
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,400.93,300.67
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,395.61,296.71
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,360.61,271.06
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,326.85,246.08
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,310.87,232.39
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,288.92,213.12
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,239.31,165.25
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,172.21,103.28
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,137.18,91.41
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,145.3,117.44
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,130.29,105.49
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,114.71,92.87
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,80.74,64.24
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,54.6,41.84
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,47.69,35.77
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,39.03,27.93
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.94,17.69
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.5,2.61
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,19.81,10.55
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,30.86,20.26
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,45.21,32.59
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,60.08,45.16
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,56.56,42.09
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,53.89,39.66
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,57.45,42.39
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,61.02,45.08
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,104.1,80.04
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,148.71,115.47
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,123.36,94.52
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,98.99,74.56
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,170.64,131.52
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,243.95,188.41
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,377.4,290.58
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,515.67,391.92
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,620.71,469.13
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,741.26,554.72
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,445.81,339.67
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,129.4,96.15
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,257.0,194.82
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,398.36,299.56
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,481.19,359.16
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,561.59,415.63
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,651.42,480.43
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,732.25,537.31
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,677.91,498.03
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,622.48,458.59
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,715.66,531.45
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,778.39,580.26
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,672.72,500.59
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,578.27,429.13
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,601.2,449.64
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,600.98,450.97
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,551.02,412.66
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,499.91,372.6
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,446.63,329.61
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,389.1,282.38
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,311.74,225.86
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,274.03,203.74
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,243.81,174.15
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,194.09,129.21
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,151.75,104.11
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,129.03,103.7
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,117.49,94.62
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,105.36,84.87
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,91.95,73.66
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,77.97,61.72
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,63.36,49.08
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,48.23,35.68
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,33.94,22.65
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,18.2,4.26
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.01,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,20.07,7.1
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,60.59,43.54
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,108.46,84.91
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,150.72,121.87
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,196.95,161.85
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,189.39,155.15
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,165.41,133.89
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,130.27,103.98
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,103.71,81.06
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,221.57,178.46
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,339.37,272.42
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,468.84,374.13
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,607.25,478.36
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,493.11,386.94
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,369.7,287.79
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,354.75,275.27
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,339.53,262.24
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,214.74,165.68
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,108.28,81.42
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,155.66,118.88
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,203.26,155.65
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,191.03,145.63
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,178.87,135.84
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,330.18,251.1
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,474.06,355.62
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,454.58,340.46
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,435.23,326.2
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,300.56,226.57
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,167.32,125.42
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,258.68,195.42
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,349.27,262.81
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,301.24,227.0
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,255.61,193.02
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,361.66,274.25
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,454.33,343.09
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,317.27,241.05
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,187.45,142.4
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,204.01,156.0
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,219.37,168.43
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,159.8,122.3
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,100.42,75.69
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,138.18,106.09
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,171.32,132.74
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,159.4,122.82
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,150.4,123.04
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,134.32,110.13
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,117.84,96.64
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,88.66,71.74
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,64.51,50.83
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,55.26,42.68
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,45.64,33.93
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,32.06,21.44
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,18.74,5.41
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.34,1.23
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.18,5.51
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,18.46,10.15
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,23.76,14.75
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,22.0,13.23
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,20.25,11.69
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,20.26,11.61
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,11.53
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,20.29,11.48
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,20.3,11.43
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,30.49,19.9
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,40.71,28.32
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,49.62,35.6
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,58.54,42.85
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,75.95,56.89
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,93.62,70.98
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,88.71,66.84
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,83.81,62.76
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,134.1,102.96
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,184.73,142.33
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,433.88,332.9
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,661.95,493.17
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,718.58,529.65
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,761.38,557.98
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,711.71,521.53
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,657.04,482.53
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,654.69,480.88
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,650.62,477.52
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,565.98,417.03
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,485.23,358.95
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,430.92,320.13
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,379.22,282.58
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,317.14,237.75
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,259.95,195.77
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,272.85,205.9
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,286.62,216.3
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,270.44,204.51
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,254.28,192.72
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,233.34,177.34
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,206.3,157.2
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,202.85,154.18
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,201.44,152.7
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,178.07,135.2
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,145.91,118.49
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,130.76,106.48
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,115.01,93.7
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,85.34,68.67
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,55.15,42.68
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,48.7,37.0
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,40.47,29.51
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,29.43,19.29
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,18.04,5.61
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,28.61,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,83.31,47.28
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,147.9,111.05
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,221.63,174.53
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,151.78,121.48
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,40.58,28.8
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,262.92,215.54
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,499.66,399.9
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,362.39,289.77
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,157.47,123.04
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,178.59,139.99
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,199.93,156.09
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,210.7,163.6
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,221.44,171.08
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,206.17,158.42
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,191.19,146.15
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,240.83,183.84
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,290.77,220.76
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,382.73,288.76
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,461.46,345.23
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,554.78,411.26
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,632.63,464.85
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,829.75,606.96
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,982.59,707.19
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,975.33,699.7
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,964.45,691.88
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,944.87,679.37
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,922.15,664.98
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,895.13,646.6
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,865.36,626.49
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,830.41,604.19
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,792.92,580.12
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,751.71,552.91
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,708.49,522.63
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,661.48,489.05
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,612.9,453.48
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,561.52,415.12
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,506.41,372.82
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,450.85,328.76
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,395.32,283.32
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,338.52,235.92
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,282.85,188.89
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,226.84,142.79
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,166.8,96.62
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,113.53,63.34
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,66.65,51.03
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,64.82,49.82
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,62.84,48.42
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,59.05,45.3
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,55.06,41.9
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,48.61,36.38
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,40.45,29.12
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,29.41,19.05
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,18.02,5.98
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,15.98,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,40.65,20.81
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,99.6,73.12
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,157.36,122.29
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,110.15,85.93
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,54.06,39.55
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,125.89,99.19
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,199.16,158.5
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,145.01,113.71
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,86.5,65.14
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,150.54,116.65
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,216.65,168.49
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,328.12,255.04
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,446.02,343.1
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,414.76,317.54
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,395.3,301.27
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,345.0,262.13
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,282.03,213.43
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,411.36,310.44
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,528.44,394.61
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,467.26,348.03
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,406.35,302.23
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,379.03,282.16
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,340.92,254.03
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,395.33,293.78
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,437.35,323.78
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,580.82,428.04
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,713.01,519.86
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,576.49,422.07
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,447.62,328.77
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,343.83,254.74
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,242.04,179.98
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,371.94,277.19
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,489.79,361.78
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,372.13,276.45
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,262.43,195.76
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,246.89,184.7
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,231.6,173.5
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,315.0,235.17
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,378.54,278.4
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,276.13,203.78
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,199.42,150.07
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,206.03,147.66
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,200.06,134.8
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,158.63,106.99
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,118.16,93.81
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,111.65,88.96
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,109.17,87.37
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,98.53,78.61
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,87.48,69.29
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,72.01,56.07
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,56.01,42.05
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,38.02,26.04
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,17.93,6.25
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,22.15,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,61.7,34.58
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,120.11,88.09
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,194.23,150.63
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,131.53,103.07
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,48.57,34.82
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,71.79,54.06
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,95.47,73.32
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,256.48,205.4
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,428.45,339.7
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,478.62,375.57
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,529.35,411.52
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,555.11,427.45
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,577.96,441.1
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,450.99,344.56
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,316.32,240.12
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,279.99,212.56
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,257.99,195.39
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,258.0,195.11
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,258.03,194.81
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,222.45,167.33
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,187.42,140.31
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,176.68,132.05
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,165.98,123.8
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,203.19,151.8
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,240.14,179.14
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,249.86,186.29
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,259.3,193.31
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,524.53,392.08
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,758.3,556.0
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,736.0,539.47
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,711.98,523.28
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,588.39,433.81
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,478.4,352.83
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,398.64,295.57
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,322.46,239.9
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,423.81,316.99
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,496.33,367.17
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,334.59,247.88
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,230.09,172.95
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,213.77,161.05
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,197.64,149.05
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,212.24,154.48
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,211.38,147.56
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,155.87,104.65
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,96.49,75.47
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,92.28,72.45
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,87.79,69.07
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,81.48,64.05
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,74.85,58.59
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,65.55,50.59
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,52.77,39.33
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,36.76,24.99
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,20.28,8.18
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
