Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.5,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.26,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.46,0.61
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.66,2.47
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,21.12,12.09
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,32.62,21.63
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,74.04,55.78
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,117.9,91.27
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,218.69,172.65
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,317.26,249.82
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,396.91,310.15
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,466.14,361.31
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,332.29,257.97
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,201.16,154.41
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,317.72,244.28
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,426.35,324.58
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,405.54,307.74
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,384.49,291.29
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,580.49,437.95
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,774.39,574.37
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,748.14,552.03
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,720.05,530.04
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,639.14,470.64
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,560.45,412.57
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,530.13,390.52
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,500.21,368.45
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,600.45,440.8
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,689.23,501.68
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,693.77,504.59
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,693.2,504.51
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,645.16,470.44
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,598.92,437.75
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,614.64,453.25
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,611.01,452.62
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,560.43,414.54
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,508.72,374.71
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,413.52,303.91
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,360.98,267.02
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,332.73,238.66
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,282.99,188.56
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,226.87,141.87
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,172.41,99.28
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,118.11,63.78
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,66.31,50.85
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,60.45,46.24
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,53.49,40.56
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,50.09,37.77
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,46.47,34.7
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,42.14,30.98
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,37.64,26.92
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,29.83,19.8
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,21.67,11.7
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.78,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.37,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,12.31,3.61
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,23.34,13.62
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,34.4,23.26
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,46.9,33.94
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,59.75,44.71
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,152.65,122.46
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,259.91,209.63
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,328.48,263.58
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,414.05,329.05
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,575.04,453.36
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,725.59,561.58
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,768.74,588.77
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,810.12,615.33
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,759.38,576.45
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,657.41,496.93
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,710.4,535.22
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,777.59,581.37
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,879.9,655.63
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,962.16,709.07
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,970.76,712.11
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,975.58,713.41
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,618.51,468.64
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,211.6,158.34
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,275.35,207.22
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,338.64,253.96
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,338.15,253.25
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,337.45,252.64
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,459.16,342.77
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,571.82,423.13
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,552.1,408.42
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,532.35,394.39
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,426.4,317.89
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,326.31,244.32
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,217.35,163.24
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,107.22,78.86
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,280.39,212.49
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,432.19,323.12
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,291.19,218.57
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,169.21,127.39
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,225.74,170.11
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,274.35,205.14
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,244.86,174.5
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,198.0,129.66
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,151.46,98.33
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,106.89,84.9
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,94.63,75.14
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,85.63,67.95
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,77.02,60.82
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,67.92,53.12
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,58.61,45.15
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.87,36.56
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,37.09,25.98
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.86,14.34
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,39.02,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,112.34,72.48
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,172.24,128.13
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,243.55,189.64
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,229.81,183.25
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,184.32,147.62
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,155.83,124.17
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,122.63,95.79
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,241.12,192.55
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,351.42,279.7
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,348.87,275.12
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,329.54,257.87
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,369.72,287.74
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,423.77,327.27
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,332.3,256.25
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,241.92,185.19
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,485.92,374.03
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,725.08,547.39
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,693.63,520.66
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,644.89,483.27
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,721.38,538.07
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,783.86,581.71
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,761.7,564.01
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,737.5,545.38
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,611.17,454.23
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,488.06,363.36
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,638.73,476.38
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,765.24,568.09
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,716.63,531.9
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,669.38,497.3
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,657.74,489.67
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,644.28,480.48
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,639.71,478.59
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,628.07,471.21
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,583.5,438.73
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,539.32,406.33
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,492.83,371.31
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,448.87,337.88
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,319.72,241.42
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,210.73,159.85
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,255.6,192.92
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,285.52,212.83
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,240.27,179.51
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,208.94,157.75
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,170.17,122.77
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,120.25,96.23
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,106.22,85.0
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,95.27,76.19
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,84.27,67.03
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,72.6,57.15
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,61.68,47.8
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,50.21,37.72
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.76,26.56
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,25.84,15.22
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,12.28,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,24.9,13.03
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,55.92,39.7
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,86.71,65.88
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,119.56,93.75
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,161.85,128.94
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,290.53,235.04
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,444.17,357.95
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,535.78,428.8
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,628.53,498.97
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,678.78,534.22
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,731.05,569.49
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,727.73,563.79
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,702.99,541.27
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,803.66,614.33
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,889.28,672.03
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,918.31,688.95
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,944.43,704.18
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,963.64,716.17
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,979.45,726.01
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,989.29,730.48
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,995.49,732.66
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,941.89,695.19
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,863.32,634.6
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,930.47,686.49
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,973.45,714.25
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,901.03,663.35
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,814.72,597.1
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,857.18,633.49
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,878.18,649.83
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,844.19,626.47
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,807.44,601.47
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,766.29,573.56
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,722.87,542.06
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,676.56,507.26
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,628.4,470.38
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,576.7,430.33
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,524.05,388.49
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,468.79,344.05
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,413.12,297.98
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,356.38,249.52
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,293.33,195.83
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,235.66,147.39
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,179.5,103.07
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,119.76,62.82
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,61.73,46.6
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,58.28,44.0
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,56.36,42.64
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,53.43,40.36
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,50.32,37.85
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,45.73,34.0
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,40.95,29.79
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,33.22,22.73
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.18,14.78
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.47,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,42.78,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,121.57,78.68
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,186.56,138.75
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,264.01,205.42
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,330.12,262.78
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,402.48,323.52
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,466.63,375.49
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,531.89,426.36
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,591.0,469.89
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,650.85,512.29
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,703.48,547.97
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,755.33,582.25
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,794.57,607.05
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,838.08,634.6
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,875.05,658.03
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,909.44,679.56
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,937.27,695.21
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,961.94,708.71
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,980.85,719.46
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,996.23,727.98
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,1005.55,731.55
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,1011.09,732.82
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,1010.86,731.58
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,1006.77,728.02
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,996.95,719.48
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,983.39,708.71
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,964.36,695.97
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,941.97,681.16
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,914.73,663.59
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,884.55,644.09
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,850.19,621.47
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,813.02,596.9
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,771.7,569.67
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,728.0,539.05
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,680.33,504.3
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,630.81,467.41
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,578.58,427.54
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,525.56,385.99
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,469.97,341.4
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,413.9,295.19
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,356.64,247.07
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,299.73,198.69
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,235.03,145.45
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,178.39,101.11
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,122.36,64.31
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,68.85,44.17
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,59.81,45.09
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,58.13,43.94
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,50.52,37.7
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,48.03,35.73
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,43.73,32.14
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,39.26,28.21
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,32.33,21.89
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,25.16,14.76
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.44,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,36.4,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,104.09,66.99
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,164.91,121.8
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,240.71,185.64
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,304.47,239.59
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,374.38,296.81
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,437.19,346.17
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,503.25,395.89
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,561.52,437.28
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,620.81,477.73
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,673.11,513.4
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,722.34,545.12
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,767.45,573.98
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,811.01,601.45
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,848.81,624.53
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,884.25,645.89
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,912.71,661.86
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,929.08,670.07
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,948.42,681.1
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,964.43,690.04
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,894.5,641.66
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,786.59,563.76
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,777.89,557.77
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,767.02,549.49
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,800.0,571.33
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,835.09,593.76
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,807.4,575.0
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,775.36,553.94
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,832.36,598.4
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,864.93,622.01
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,767.21,554.42
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,672.14,485.22
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,702.54,510.75
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,713.54,520.83
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,667.69,488.83
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,620.1,455.05
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,569.35,417.27
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,517.58,377.54
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,439.01,318.43
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,392.75,284.57
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,350.94,247.33
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,292.88,193.73
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,235.37,157.2
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,225.19,161.29
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,156.19,101.26
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,74.81,48.49
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,59.11,44.29
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,57.57,43.28
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,55.08,41.31
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,52.46,39.16
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,47.99,35.48
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,43.35,31.44
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,35.3,24.19
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.77,15.17
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,32.53,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,94.43,60.0
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,153.12,111.76
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,223.05,170.07
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,287.75,223.9
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,357.52,280.53
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,422.16,331.56
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,490.08,383.43
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,504.13,392.46
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,516.18,399.24
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,613.58,471.46
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,709.41,539.19
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,718.76,542.59
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,708.66,532.13
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,792.14,590.53
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,867.57,639.44
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,838.93,616.85
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,788.81,577.09
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,877.35,640.31
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,945.15,682.93
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,954.07,687.17
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,959.47,689.79
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,959.9,689.38
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,956.77,686.86
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,743.74,540.66
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,493.39,358.01
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,485.93,353.87
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,478.11,348.27
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,502.89,366.23
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,525.69,382.54
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,668.26,489.72
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,776.64,568.66
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,679.01,496.17
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,591.28,431.19
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,525.97,384.9
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,464.16,340.55
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,497.02,366.12
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,508.0,372.13
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,452.58,329.13
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,400.53,287.55
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,344.9,243.7
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,299.93,208.87
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,249.28,165.62
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,191.01,117.53
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,149.53,100.1
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,162.06,122.69
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,144.54,115.47
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,128.35,102.7
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,111.44,88.92
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,94.15,74.56
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,77.1,60.25
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,59.71,45.31
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,43.33,30.95
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,26.84,16.09
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,13.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,31.02,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,90.57,57.79
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,147.34,108.13
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,214.75,164.36
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,276.59,215.7
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,350.05,274.36
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,411.69,323.03
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,476.73,372.8
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,534.38,414.92
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,593.56,456.87
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,645.44,493.63
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,697.14,529.0
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,742.34,558.14
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,782.91,583.78
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,820.31,607.86
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,855.54,630.39
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,740.89,547.24
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,583.73,430.1
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,776.25,571.98
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,945.58,685.81
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,945.51,682.81
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,952.39,685.92
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,953.39,686.26
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,950.87,684.48
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,942.52,679.43
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,930.74,672.25
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,913.77,661.41
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,893.82,648.68
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,868.57,631.21
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,840.8,612.12
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,809.26,591.45
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,775.22,569.03
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,736.88,542.77
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,696.38,513.88
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,531.64,393.45
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,400.6,295.33
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,442.78,327.14
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,469.29,345.3
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,394.58,290.44
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,333.07,246.17
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,321.58,231.03
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,291.97,197.01
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,245.61,164.01
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,220.8,151.0
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,177.79,121.3
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,136.21,99.39
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,120.82,95.61
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,110.47,87.55
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,87.03,68.2
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,68.0,52.29
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,60.44,46.06
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,52.57,39.29
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.86,28.9
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.71,17.65
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,35.48,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,101.51,64.26
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,159.89,116.78
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,233.07,178.5
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,296.97,232.48
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,367.43,290.28
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,428.17,338.71
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,492.0,387.82
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,549.03,430.26
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,607.25,472.29
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,656.4,506.96
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,707.23,541.25
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,751.68,569.43
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,794.61,596.14
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,721.95,540.62
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,619.42,461.12
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,777.16,575.78
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,909.95,662.3
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,929.36,672.55
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,945.51,681.79
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,955.36,685.72
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,961.71,687.55
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,962.07,687.09
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,958.83,684.51
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,951.55,678.6
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,940.71,670.57
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,923.17,659.28
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,902.48,646.07
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,803.83,579.14
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,700.54,503.52
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,752.42,546.05
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,782.35,570.1
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,743.26,544.04
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,701.94,514.94
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,656.79,482.53
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,609.92,448.1
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,560.44,411.0
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,510.0,372.06
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,405.74,295.07
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,346.38,253.62
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,329.25,233.85
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,289.2,191.39
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,234.08,145.98
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,180.5,104.24
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,129.13,70.73
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,74.49,47.02
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,63.17,47.48
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,61.51,46.38
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,60.35,45.56
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,59.22,44.68
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,53.85,40.29
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,46.79,34.23
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.53,25.99
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.98,17.04
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,26.81,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,73.98,46.12
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,134.53,98.46
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,198.93,152.62
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,259.44,203.51
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,327.21,259.2
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,387.0,307.18
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,456.09,360.71
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,513.76,404.1
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,573.07,447.5
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,625.22,485.26
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,677.42,522.29
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,641.71,490.8
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,584.98,444.41
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,711.05,538.13
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,837.95,626.47
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,768.49,573.28
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,678.67,504.45
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,671.24,497.65
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,648.0,479.63
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,669.21,493.17
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,701.03,513.48
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,828.21,607.2
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,935.96,682.46
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,927.04,674.02
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,914.81,664.41
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,898.19,653.08
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,878.7,639.96
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,791.43,576.59
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,698.95,508.22
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,741.28,542.9
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,762.4,561.47
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,724.96,533.8
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,685.72,504.87
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,614.43,451.68
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,554.89,406.81
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,492.71,361.28
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,441.01,323.3
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,398.12,292.47
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,357.9,263.24
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,337.1,242.49
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,302.4,207.49
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,252.69,167.22
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,205.61,131.08
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,158.47,99.76
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,114.53,79.96
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,101.53,79.29
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,96.75,75.78
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,89.47,70.09
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,81.79,63.9
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,74.28,57.66
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,62.82,47.78
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,47.5,34.35
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,31.75,20.12
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,16.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
