Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,25.65,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,70.79,43.86
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,124.02,90.17
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,193.48,147.88
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,156.0,121.17
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,105.37,80.74
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,167.25,131.2
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,237.25,187.22
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,297.81,234.49
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,362.21,283.73
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,427.44,332.64
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,482.97,373.53
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,393.0,302.4
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,294.07,223.72
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,499.75,381.29
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,701.02,526.8
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,701.63,523.03
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,712.22,527.19
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,751.34,553.97
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,801.82,587.65
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,805.59,587.32
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,806.76,585.65
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,826.6,598.35
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,843.81,609.16
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,838.09,604.83
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,829.94,599.12
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,787.6,569.84
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,749.66,543.49
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,744.18,539.22
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,736.45,533.18
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,705.04,511.6
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,673.23,489.7
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,647.39,472.09
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,617.88,451.65
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,543.75,397.97
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,479.89,351.46
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,458.78,336.57
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,435.83,319.74
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,415.4,303.89
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,393.0,285.21
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,351.22,249.83
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,299.58,204.62
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,249.08,170.05
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,222.73,156.91
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,171.28,114.9
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,111.31,77.0
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,97.88,76.28
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,93.33,72.94
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,85.99,67.03
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,78.22,60.65
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,68.84,52.84
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,60.83,45.92
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,46.51,33.39
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,31.8,20.12
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,16.34,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,27.71,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,76.28,47.21
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,137.96,100.5
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,204.29,156.22
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,269.11,210.6
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,347.12,274.46
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,408.27,323.54
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,472.85,373.71
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,534.13,420.02
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,597.84,466.77
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,554.35,430.18
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,485.49,374.35
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,534.31,409.19
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,583.59,443.18
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,728.75,550.58
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,859.75,640.23
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,754.86,561.65
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,606.84,449.05
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,597.48,441.25
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,586.2,431.48
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,682.4,499.3
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,765.0,555.68
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,764.73,553.64
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,762.45,550.84
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,862.37,624.16
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,931.83,670.09
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,915.04,658.46
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,895.17,645.53
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,774.11,560.88
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,642.04,463.29
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,612.24,443.18
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,582.91,422.73
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,593.5,430.51
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,599.76,434.7
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,612.21,448.08
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,607.14,447.16
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,525.55,385.28
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,469.23,342.55
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,424.46,309.22
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,381.88,277.13
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,348.33,250.16
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,310.54,219.09
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,267.45,184.78
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,215.34,144.45
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,169.26,111.71
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,122.15,85.84
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,120.92,94.88
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,125.17,98.89
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,109.74,86.61
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,93.79,73.66
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,77.94,60.48
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,61.64,46.6
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,45.89,32.81
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,30.5,19.01
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,15.78,0.27
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,25.27,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,70.43,43.49
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,123.96,90.0
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,194.44,148.77
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,139.23,108.08
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,60.73,44.52
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,68.23,50.68
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,75.82,56.73
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,90.58,68.37
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,105.35,79.82
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,129.37,98.5
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,153.54,116.99
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,210.29,160.86
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,280.59,213.96
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,235.37,178.21
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,202.88,152.42
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,214.4,160.57
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,225.92,168.56
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,315.02,234.72
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,394.55,292.1
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,414.04,304.76
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,433.09,317.22
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,457.87,334.68
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,481.91,351.54
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,430.77,314.28
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,380.6,277.73
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,451.48,329.02
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,519.61,377.17
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,585.76,424.98
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,641.29,464.84
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,726.53,531.31
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,778.92,572.54
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,740.61,546.59
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,699.98,517.87
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,655.82,485.52
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,610.01,451.25
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,499.25,367.94
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,422.76,310.51
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,423.58,309.29
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,400.92,285.85
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,339.6,239.63
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,309.67,220.06
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,256.77,183.88
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,219.1,160.94
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,155.44,102.32
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,76.46,46.63
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,62.62,46.82
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,61.3,46.01
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,58.66,44.03
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,55.86,41.86
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,51.18,37.96
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,46.3,33.69
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.75,25.2
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.96,17.01
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,14.11,0.1
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,20.12,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,52.5,31.52
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,108.16,78.67
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,166.14,127.04
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,162.81,126.75
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,160.17,125.39
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,281.72,223.71
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,423.68,335.18
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,485.18,381.88
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,550.4,430.49
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,608.56,473.02
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,661.33,510.96
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,713.19,547.01
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,765.16,581.57
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,803.22,605.16
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,839.36,627.19
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,868.07,644.56
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,899.5,663.73
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,919.97,676.16
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,937.31,686.6
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,939.96,686.3
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,950.07,691.15
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,951.44,691.0
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,949.27,688.67
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,943.77,683.23
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,934.74,675.61
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,917.55,663.46
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,897.28,649.65
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,872.5,633.14
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,845.05,614.89
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,813.68,593.82
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,779.7,570.96
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,741.37,544.88
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,700.84,515.58
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,656.85,483.33
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,611.1,449.16
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,562.19,411.91
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,512.23,372.96
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,460.21,331.48
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,403.1,285.31
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,348.33,239.94
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,294.18,194.52
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,239.29,149.47
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,185.99,107.93
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,133.35,72.68
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,76.7,46.05
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,61.97,46.06
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,60.62,45.23
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,57.58,42.93
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,54.33,40.38
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,49.98,36.78
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,45.46,32.84
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,37.54,25.82
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,28.01,17.08
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.12,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,27.45,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,75.79,46.46
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,137.68,100.15
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,204.6,156.39
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,270.03,211.38
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,348.76,275.96
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,410.16,325.39
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,475.05,375.94
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,537.27,423.12
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,602.0,470.79
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,653.8,507.31
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,702.64,539.8
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,749.91,570.51
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,796.18,600.01
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,833.08,623.66
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,867.66,645.59
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,888.58,657.08
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,914.94,672.29
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,933.75,683.52
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,949.29,692.68
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,959.45,697.23
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,966.13,699.62
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,966.85,699.39
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,963.92,696.93
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,955.45,689.58
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,943.41,680.06
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,926.11,668.59
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,905.65,655.13
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,880.56,637.35
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,852.76,617.86
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,820.58,596.54
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,785.76,573.39
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,747.27,547.64
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,706.45,518.45
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,661.47,485.69
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,614.76,450.98
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,565.19,413.32
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,515.0,374.26
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,462.3,333.01
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,404.46,286.81
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,349.38,241.05
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,294.9,195.23
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,240.06,150.06
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,186.79,108.38
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,133.99,72.94
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,77.42,46.18
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,61.94,46.04
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,60.58,45.2
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,58.27,43.41
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,55.83,41.46
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,51.14,37.68
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,46.25,33.51
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,37.14,25.49
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.75,17.71
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.5,1.02
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,32.48,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,94.43,58.72
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,152.61,110.95
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,222.64,169.81
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,294.43,230.04
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,372.98,294.52
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,435.22,344.53
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,500.65,395.26
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,561.21,440.89
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,622.01,485.35
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,674.43,521.34
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,726.28,555.35
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,772.47,584.67
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,810.62,607.96
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,847.17,630.9
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,881.26,651.97
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,910.07,668.29
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,935.99,682.62
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,954.68,691.86
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,969.93,698.9
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,979.63,702.73
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,985.71,704.35
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,985.72,703.33
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,981.96,700.07
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,973.02,692.22
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,960.41,682.19
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,942.85,670.22
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,921.96,656.22
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,895.82,639.23
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,866.79,620.41
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,833.66,598.9
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,797.76,575.51
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,758.11,548.4
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,716.07,518.48
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,670.43,485.92
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,622.92,451.29
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,571.97,413.36
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,519.84,373.51
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,466.09,332.02
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,411.78,288.74
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,355.55,242.43
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,299.55,195.63
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,243.16,149.33
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,187.9,106.21
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,124.8,63.06
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,71.68,40.18
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,54.56,39.73
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,53.06,38.74
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,50.6,36.91
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,43.9,31.45
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,40.63,28.82
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,37.25,25.94
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,31.11,20.48
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,24.76,14.51
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.18,0.22
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,29.69,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,87.15,53.52
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,144.46,104.61
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,213.04,162.15
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,275.43,214.68
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,349.82,275.49
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,411.78,324.7
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,477.22,374.77
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,534.53,417.07
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,593.14,458.87
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,645.36,495.43
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,697.42,530.36
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,740.34,556.41
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,785.31,583.26
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,823.27,605.08
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,859.06,624.85
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,888.78,639.39
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,915.82,651.83
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,926.33,654.87
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,942.98,661.76
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,954.82,664.06
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,963.28,664.17
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,964.38,665.04
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,961.89,663.95
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,952.32,658.26
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,939.19,650.47
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,922.51,641.78
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,902.77,631.13
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,879.01,617.85
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,852.59,602.76
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,821.03,583.66
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,786.92,562.77
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,748.77,537.47
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,708.33,509.25
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,664.22,478.57
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,618.41,445.94
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,569.3,410.34
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,516.85,371.3
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,463.47,330.84
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,409.94,288.87
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,355.1,244.31
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,301.24,199.86
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,246.54,155.19
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,187.36,109.29
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,135.62,74.79
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,87.34,53.65
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,70.72,53.24
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,69.07,52.21
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,67.16,50.91
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,65.2,49.49
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,57.86,43.41
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,51.03,37.54
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,41.17,28.88
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,30.97,19.58
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.65,2.19
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,24.81,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,68.8,41.48
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,121.61,87.85
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,191.04,145.34
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,252.53,196.57
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,321.71,252.96
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,348.73,274.71
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,370.98,291.51
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,462.84,362.02
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,571.85,442.45
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,561.08,430.81
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,531.46,405.92
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,601.36,454.62
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,660.22,493.85
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,630.73,469.22
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,607.97,449.52
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,633.11,464.89
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,656.72,478.7
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,610.61,444.91
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,575.45,418.64
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,776.88,564.78
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,951.32,680.82
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,870.89,624.94
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,770.87,553.28
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,605.85,439.88
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,444.61,324.27
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,511.16,372.84
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,580.27,421.23
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,728.21,531.93
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,836.12,609.06
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,624.85,459.41
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,418.54,306.11
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,516.11,379.07
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,598.35,437.87
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,475.35,349.31
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,365.41,269.37
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,434.18,321.07
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,485.7,356.76
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,452.02,329.42
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,405.22,289.88
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,351.35,245.05
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,297.75,199.84
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,243.44,154.99
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,190.73,113.45
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,131.51,84.64
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,149.53,112.92
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,133.36,105.76
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,117.91,93.58
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,81.59,63.55
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,55.71,41.88
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,51.03,38.0
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,46.13,33.74
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,37.81,26.34
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.97,17.34
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,14.1,1.71
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,29.84,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,87.07,53.03
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,143.45,103.98
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,210.55,160.26
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,275.84,214.65
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,345.74,271.27
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,406.36,319.43
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,470.37,368.5
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,528.25,411.44
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,587.84,454.28
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,639.14,489.3
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,687.73,520.45
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,614.92,462.79
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,497.72,372.56
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,530.93,395.66
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,563.39,417.04
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,743.24,545.55
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,896.07,644.0
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,916.1,653.62
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,932.97,662.54
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,943.59,666.25
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,950.82,667.96
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,952.65,668.38
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,950.88,666.75
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,943.68,660.56
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,932.95,652.36
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,916.06,641.78
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,896.05,629.36
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,872.35,613.95
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,845.9,596.81
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,814.63,577.31
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,780.73,556.04
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,647.19,462.87
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,527.98,376.47
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,584.54,421.28
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,613.55,443.42
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,563.46,406.27
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,511.24,367.18
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,433.78,310.3
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,385.89,276.3
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,351.7,245.84
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,299.14,197.62
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,245.06,153.86
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,186.52,108.63
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,153.46,94.27
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,146.37,103.62
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,99.37,76.43
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,66.79,50.09
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,64.03,48.1
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,61.11,45.87
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,56.28,41.99
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.58,36.33
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,40.43,28.28
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.99,19.63
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.65,2.67
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,27.47,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,81.04,48.86
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,137.48,99.46
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,204.55,155.57
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,265.98,207.34
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,339.26,267.3
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,400.75,316.4
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,465.87,366.58
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,524.17,409.28
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,584.2,451.69
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,636.48,487.34
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,688.7,521.25
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,733.97,548.7
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,774.96,572.51
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,812.64,593.86
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,848.22,613.39
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,877.74,628.61
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,904.53,641.85
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,924.58,652.53
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,931.48,655.06
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,943.37,660.19
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,951.91,663.25
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,953.15,663.89
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,950.84,662.53
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,945.13,658.4
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,935.9,652.17
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,919.0,642.05
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,898.98,630.07
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,874.41,615.22
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,847.22,598.67
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,815.72,579.26
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,781.64,558.05
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,743.65,533.95
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,703.49,506.55
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,659.81,475.89
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,614.38,443.26
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,566.02,407.92
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,516.09,370.34
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,463.79,329.73
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,411.1,287.65
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,351.3,239.5
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,296.86,194.5
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,245.39,160.35
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,229.0,156.48
