Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,162.62,101.16
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,83.78,48.72
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,58.77,43.0
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,57.62,42.33
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,54.84,40.26
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,51.87,37.96
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,47.81,34.72
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,43.6,31.16
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,36.05,24.57
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,28.17,17.36
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.71,1.81
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,29.61,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,86.26,51.53
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,143.5,103.58
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,211.56,160.79
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,277.86,216.74
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,348.86,275.3
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,409.94,324.48
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,474.49,374.67
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,532.44,417.41
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,591.89,459.71
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,643.88,495.9
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,693.18,528.21
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,738.34,556.87
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,782.18,584.13
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,819.66,607.84
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,854.96,629.9
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,884.08,646.42
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,901.53,655.16
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,921.71,666.09
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,938.71,674.93
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,832.85,600.3
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,682.31,489.9
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,636.49,457.69
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,589.85,424.06
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,786.3,567.3
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,940.16,669.59
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,923.68,657.96
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,904.01,645.5
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,879.7,630.05
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,852.63,612.78
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,821.14,592.34
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,786.98,570.05
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,613.89,446.46
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,461.14,332.72
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,554.17,404.84
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,617.42,451.31
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,567.39,413.13
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,517.34,374.55
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,461.82,331.76
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,408.7,289.36
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,354.12,244.4
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,300.38,199.53
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,246.14,155.06
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,193.48,113.8
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,146.66,93.84
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,164.47,121.84
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,139.96,109.54
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,127.01,99.62
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,88.27,68.21
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,58.71,43.85
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,53.76,39.8
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,48.59,35.35
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.96,26.93
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,30.25,18.96
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.26,2.77
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,29.06,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,84.83,50.32
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,142.49,102.9
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,210.62,160.14
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,279.66,218.17
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,355.3,280.44
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,416.9,330.09
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,481.9,380.67
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,542.99,426.8
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,604.49,471.85
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,656.02,507.5
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,707.07,540.89
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,754.17,570.95
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,800.16,599.7
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,829.98,616.72
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,864.23,636.62
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,893.31,653.07
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,919.61,667.6
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,938.77,678.78
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,954.6,687.9
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,964.98,692.51
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,971.8,694.95
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,973.06,695.37
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,970.63,693.56
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,960.21,685.35
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,946.13,674.95
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,929.14,663.88
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,908.95,650.8
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,884.08,633.68
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,856.5,614.85
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,824.94,594.41
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,790.69,572.12
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,752.02,546.91
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,711.08,518.45
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,666.27,486.15
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,619.7,451.89
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,535.34,388.65
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,476.98,344.64
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,451.91,325.39
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,414.12,292.84
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,343.58,240.81
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,311.44,220.42
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,258.74,172.08
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,188.84,109.01
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,136.15,73.08
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,80.23,45.57
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,60.06,44.27
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,58.98,43.66
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,57.32,42.52
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,55.61,41.27
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,50.93,37.42
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,46.03,33.21
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,38.59,26.63
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,29.49,18.36
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.87,2.68
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,28.48,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,83.21,48.82
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,141.71,102.1
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,210.78,159.81
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,280.8,218.33
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,357.8,281.34
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,419.5,330.76
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,484.62,381.1
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,547.53,428.31
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,611.56,474.92
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,450.57,350.02
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,214.15,162.76
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,394.15,302.24
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,574.72,434.18
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,599.74,448.61
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,622.55,462.13
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,677.49,499.98
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,746.26,546.13
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,767.6,560.43
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,787.42,574.0
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,892.13,647.04
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,976.14,699.54
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,976.71,699.22
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,973.53,697.2
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,818.28,591.9
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,633.13,456.19
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,789.89,574.14
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,904.92,654.2
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,837.91,607.15
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,762.85,550.62
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,655.46,475.91
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,556.53,405.47
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,645.91,476.19
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,703.74,521.6
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,660.09,490.02
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,614.73,456.9
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,537.77,397.93
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,479.2,352.89
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,340.99,251.8
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,238.58,177.27
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,285.66,209.44
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,315.59,225.48
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,273.35,191.64
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,230.0,157.74
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,188.22,129.84
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,152.98,110.68
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,121.02,95.34
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,90.15,70.27
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,82.14,63.82
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,73.65,56.83
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,64.26,49.02
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,54.4,40.58
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,43.24,30.79
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,32.73,21.21
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,16.82,3.99
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,5.91
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,35.36,22.67
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,53.96,38.46
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,78.26,58.72
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,103.43,79.56
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,100.55,77.16
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,97.29,74.19
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,237.72,188.36
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,386.73,304.74
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,375.74,294.19
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,370.73,288.33
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,383.15,295.94
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,380.59,292.23
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,406.67,310.93
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,432.31,329.08
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,550.19,416.34
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,671.03,502.49
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,654.24,487.57
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,621.3,462.2
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,617.32,457.43
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,612.02,451.67
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,573.64,423.03
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,523.82,386.4
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,318.04,237.16
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,115.55,83.92
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,115.04,83.69
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,114.51,83.27
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,152.7,112.65
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,190.34,141.3
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,199.7,148.35
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,208.85,155.27
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,266.78,198.75
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,321.25,239.03
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,295.92,220.3
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,269.53,200.89
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,185.55,138.0
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,101.82,74.05
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,101.3,73.87
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,100.78,73.62
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,122.84,90.94
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,143.92,107.45
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,140.72,105.47
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,137.46,103.51
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,129.49,97.63
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,121.48,91.69
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,73.47,56.48
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,20.26,11.68
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,17.16,9.09
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,14.07,6.46
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,11.42,4.2
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,8.78,1.9
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.14,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.62,7.82
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,49.07,33.41
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,78.0,57.78
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,111.39,85.62
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,154.43,120.95
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,173.93,136.89
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,200.59,158.09
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,296.27,234.07
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,402.6,315.71
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,470.63,365.97
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,555.67,427.23
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,668.38,509.64
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,780.13,585.58
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,704.7,527.54
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,599.01,445.74
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,762.64,565.7
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,902.26,658.09
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,921.52,667.39
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,937.55,675.64
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,889.79,642.06
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,813.28,584.17
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,813.04,583.85
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,810.39,581.46
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,785.44,564.1
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,766.92,550.99
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,767.98,552.01
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,766.62,551.31
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,744.41,535.21
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,721.14,518.51
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,681.76,490.9
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,643.59,464.04
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,635.02,459.39
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,622.27,451.36
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,562.94,408.71
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,508.9,369.77
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,518.75,377.66
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,516.78,375.1
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,469.71,339.72
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,419.03,300.57
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,365.27,257.95
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,313.49,216.36
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,263.36,177.56
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,218.33,144.23
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,163.17,101.33
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,97.1,59.82
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,75.17,57.16
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,72.31,55.14
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,67.94,51.78
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,63.24,48.05
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,56.31,42.3
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,49.47,36.42
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,40.36,28.4
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.95,19.79
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.62,3.46
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,30.08,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,86.6,48.51
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,145.18,103.77
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,216.68,163.52
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,282.22,218.48
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,355.62,278.28
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,416.35,326.38
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,480.4,375.07
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,480.71,373.36
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,473.67,365.37
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,538.7,412.29
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,607.21,459.86
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,630.87,472.16
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,649.43,480.92
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,616.87,454.94
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,590.74,433.29
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,761.56,554.99
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,908.67,648.4
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,928.34,656.86
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,944.73,664.56
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,955.31,668.72
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,962.33,670.82
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,963.79,671.0
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,961.59,669.1
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,907.74,632.93
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,833.04,578.03
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,833.25,578.71
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,830.7,576.99
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,784.91,546.3
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,738.07,515.13
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,771.77,543.4
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,784.73,555.24
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,746.95,531.41
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,706.92,504.87
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,662.93,474.42
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,617.15,441.99
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,514.79,367.96
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,448.13,319.43
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,393.97,281.52
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,345.27,247.31
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,337.62,239.91
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,312.63,218.37
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,270.49,187.36
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,230.88,158.89
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,192.3,131.77
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,154.37,108.89
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,131.12,101.32
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,117.88,91.23
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,103.9,80.33
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,89.24,68.65
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,75.53,57.61
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,61.29,45.76
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,46.82,33.42
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,31.87,20.34
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,16.41,3.91
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,22.45,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,61.58,32.82
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,121.66,86.98
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,183.12,138.26
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,241.69,186.93
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,307.01,239.8
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,366.29,286.67
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,429.61,334.87
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,486.37,375.56
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,551.32,420.16
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,603.79,454.84
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,656.48,488.23
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,703.18,516.48
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,748.98,542.73
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,787.23,565.67
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,823.66,587.25
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,554.83,403.99
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,227.91,165.11
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,459.07,334.17
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,682.8,484.98
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,815.93,575.55
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,933.92,652.01
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,936.01,652.56
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,934.73,652.28
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,932.05,651.22
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,925.8,647.99
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,910.15,638.5
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,891.39,627.14
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,798.33,564.18
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,700.77,494.91
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,585.45,417.43
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,478.73,343.41
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,461.5,332.27
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,444.29,320.64
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,293.37,214.03
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,146.87,106.46
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,99.35,70.84
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,51.52,34.3
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,66.18,45.81
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,80.84,57.35
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,49.2,32.9
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,17.69,8.29
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,22.1,11.85
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,26.5,15.44
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,30.47,18.66
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,34.43,21.91
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,81.7,62.64
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,121.63,96.03
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,106.06,83.56
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,90.37,70.82
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,73.48,56.77
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,56.42,42.28
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,40.71,28.68
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,24.69,14.66
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,12.32,1.61
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,27.23,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,78.94,42.2
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,136.59,97.31
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,202.92,153.28
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,268.45,208.4
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,338.84,266.17
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,277.04,218.69
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,187.96,146.53
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,383.12,302.05
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,581.94,451.82
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,634.58,487.38
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,687.12,521.99
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,562.46,426.24
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,378.77,284.86
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,411.22,308.71
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,457.39,341.14
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,689.3,512.19
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,905.97,657.13
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,917.18,661.74
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,934.37,672.13
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,945.4,677.21
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,952.97,680.22
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,759.62,549.06
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,516.67,373.3
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,755.01,547.87
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,938.6,669.44
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,922.5,657.41
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,903.22,645.03
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,878.87,628.46
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,851.88,610.23
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,820.61,590.14
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,786.76,568.27
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,748.6,543.41
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,708.29,515.29
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,664.49,484.14
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,618.97,451.04
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,567.92,413.08
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,518.13,375.11
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,466.29,335.56
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,414.29,294.58
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,360.69,250.83
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,307.99,207.13
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,248.93,159.3
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,197.01,118.43
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,145.72,82.67
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,97.33,58.65
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,74.18,56.12
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,72.37,54.97
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,69.14,52.47
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,65.7,49.71
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,58.49,43.86
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,51.7,38.14
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,41.52,29.23
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.97,19.71
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.63,3.54
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,25.12,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,73.41,38.22
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,131.3,93.2
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,197.24,148.08
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,259.19,199.4
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,333.12,258.67
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,393.88,306.69
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,458.23,355.83
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,516.87,399.17
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,577.24,442.45
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,629.49,479.37
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,681.72,515.15
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,726.95,543.61
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,767.41,568.4
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,806.08,592.5
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,842.73,615.02
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,873.01,632.33
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,900.58,647.82
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,921.33,660.2
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,938.94,670.69
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,855.57,612.25
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,749.94,534.85
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,866.42,618.81
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,950.93,674.06
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,944.01,667.56
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,933.63,659.78
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,917.65,649.89
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,898.62,638.13
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,875.6,622.55
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,849.93,605.31
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,819.11,585.93
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,785.78,564.81
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,634.97,457.74
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,497.91,357.17
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,574.32,416.5
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,621.45,451.5
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,573.67,415.98
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,524.05,378.5
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,468.3,335.39
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,414.85,292.66
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,360.11,247.94
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,305.83,202.87
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,250.89,157.94
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,197.43,115.87
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,144.48,79.18
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,87.43,49.36
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,62.97,46.65
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,61.68,45.89
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,58.71,43.57
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,55.53,41.02
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,51.27,37.63
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,46.83,33.89
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,39.0,26.99
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,29.51,18.42
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.87,3.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,28.12,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,80.84,41.06
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,141.52,100.15
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,213.32,159.94
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,277.61,213.74
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,349.03,271.77
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,411.45,321.18
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,477.43,371.47
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,536.64,414.38
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,597.37,456.84
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,650.11,492.9
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,700.05,525.13
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,746.52,554.06
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,791.66,581.61
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,829.89,604.99
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,865.89,626.74
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,895.52,643.35
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,913.49,652.45
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,934.33,664.87
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,951.94,675.26
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,963.25,680.39
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,971.08,683.48
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,972.93,684.35
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,971.12,683.09
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,961.78,675.86
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,948.84,666.53
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,932.17,656.32
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,912.35,644.16
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,887.95,628.15
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,860.87,610.41
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,829.46,590.75
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,795.44,569.29
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,757.4,545.23
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,717.08,517.77
