Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,672.63,486.57
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,626.47,453.42
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,540.5,389.97
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,479.69,344.8
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,435.95,313.67
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,393.55,282.82
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,360.57,253.11
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,308.06,204.7
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,252.96,159.64
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,199.41,117.46
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,140.61,76.13
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,90.39,51.38
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,65.32,48.38
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,63.79,47.42
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,61.28,45.61
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,58.63,43.61
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,53.68,39.65
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,48.5,35.29
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,38.96,26.96
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,30.25,19.01
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.25,3.26
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,19.15,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,53.05,25.19
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,108.29,76.62
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,177.15,133.67
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,239.71,185.95
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,310.94,244.47
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,371.52,293.33
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,436.53,344.15
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,503.45,394.91
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,568.07,442.62
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,621.22,480.37
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,674.55,517.31
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,722.86,549.13
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,770.54,579.69
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,805.94,601.3
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,843.06,623.91
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,874.6,642.52
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,903.67,659.37
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,924.6,670.52
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,942.39,679.65
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,944.81,679.05
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,954.32,683.28
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,956.98,684.27
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,956.09,683.13
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,948.82,676.84
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,938.06,668.44
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,922.09,657.93
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,903.0,645.49
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,879.38,629.04
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,853.14,610.94
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,822.21,590.83
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,788.74,568.98
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,751.3,544.35
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,711.63,516.65
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,668.2,485.56
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,623.05,452.58
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,573.28,415.71
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,522.72,377.25
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,470.04,336.82
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,417.14,294.96
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,353.55,247.4
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,319.75,224.39
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,277.98,191.27
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,227.03,151.68
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,170.09,105.49
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,96.43,56.35
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,72.08,53.7
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,70.91,53.08
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,68.36,51.27
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,65.67,49.26
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,58.81,43.76
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,52.4,38.39
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.98,30.16
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,33.25,21.34
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,17.61,4.54
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,12.2,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,27.21,10.08
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,71.33,49.45
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,114.83,85.86
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,168.46,130.57
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,221.66,174.75
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,207.04,163.28
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,182.6,142.66
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,195.79,152.39
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,207.83,160.85
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,222.04,170.95
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,235.85,180.57
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,260.3,198.02
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,284.71,215.12
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,303.89,228.92
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,322.97,242.58
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,484.16,363.37
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,649.06,481.69
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,707.35,521.75
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,777.99,569.57
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,870.37,635.87
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,951.5,688.65
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,893.59,646.56
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,821.91,591.59
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,835.51,599.12
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,846.25,604.31
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,878.51,630.97
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,887.99,638.65
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,864.45,621.42
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,846.71,608.33
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,815.39,587.28
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,781.61,564.64
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,743.39,538.54
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,703.03,510.08
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,659.55,478.8
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,614.5,445.8
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,565.88,409.68
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,516.23,371.9
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,464.76,331.87
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,413.11,290.66
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,359.37,247.01
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,306.01,203.01
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,252.87,159.9
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,195.17,114.96
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,142.62,78.17
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,92.37,52.59
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,67.18,49.47
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,65.77,48.64
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,62.27,46.03
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,58.52,43.14
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,53.59,39.22
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,48.42,34.9
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.9,26.65
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,30.21,18.78
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.24,3.07
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,16.75,3.87
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,50.98,34.06
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,85.43,62.91
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,133.0,102.28
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,178.39,139.69
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,220.8,174.5
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,265.89,210.89
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,338.86,268.28
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,406.66,320.49
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,440.85,344.82
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,473.19,367.27
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,539.71,416.36
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,609.13,466.5
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,641.14,487.04
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,671.25,506.04
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,791.35,593.64
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,892.5,662.32
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,869.33,642.07
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,827.49,606.46
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,898.98,657.97
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,958.58,695.49
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,950.76,687.55
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,950.39,685.04
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,892.84,642.84
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,814.38,582.47
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,866.34,621.53
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,905.39,647.45
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,883.36,631.43
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,850.32,608.59
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,820.56,588.99
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,788.26,567.65
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,752.79,544.12
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,714.61,517.38
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,643.7,464.42
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,582.78,418.6
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,517.61,371.78
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,457.44,328.43
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,444.71,318.21
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,414.45,293.49
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,364.22,254.62
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,315.41,216.44
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,264.73,172.65
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,199.9,117.76
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,147.18,81.24
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,97.1,56.02
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,83.88,63.06
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,94.57,72.16
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,87.06,66.4
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,79.1,60.13
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,68.81,51.85
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,60.26,44.74
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,47.37,33.64
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,34.13,21.93
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,17.57,4.32
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,15.69,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,39.77,15.05
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,92.39,64.55
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,145.35,109.14
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,209.45,162.59
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,274.85,216.76
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,328.25,260.31
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,384.02,304.45
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,448.42,354.32
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,516.58,405.77
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,563.11,439.14
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,608.88,471.22
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,653.02,501.36
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,695.83,529.96
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,782.58,590.68
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,854.01,637.2
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,884.8,655.14
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,913.04,671.42
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,933.6,683.87
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,950.85,694.22
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,962.62,699.54
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,970.89,702.66
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,905.62,656.04
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,814.37,585.87
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,837.17,600.12
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,856.91,611.69
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,895.93,643.63
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,912.3,655.18
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,828.1,595.74
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,734.75,525.37
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,731.04,523.46
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,723.28,518.33
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,729.52,526.38
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,717.62,521.03
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,673.21,488.9
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,626.96,454.95
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,577.43,417.97
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,527.08,379.47
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,474.73,339.22
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,421.89,297.34
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,361.92,248.63
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,306.9,202.8
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,250.94,156.91
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,196.36,113.76
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,142.9,76.24
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,91.89,50.77
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,58.33,42.26
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,56.81,41.3
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,54.71,39.8
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,52.5,38.15
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,48.49,34.98
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,44.33,31.49
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,37.7,25.65
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.51,18.2
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.88,2.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,17.91,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,49.2,18.55
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,106.0,74.22
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,176.72,133.14
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,241.81,187.91
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,316.82,250.14
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,382.87,304.01
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,449.21,356.65
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,510.69,404.22
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,574.85,452.55
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,627.88,490.99
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,680.96,527.99
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,725.84,557.89
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,772.78,588.88
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,811.4,613.17
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,847.94,635.74
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,879.05,654.56
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,898.6,665.38
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,919.44,676.64
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,937.11,685.72
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,949.97,691.88
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,959.44,695.85
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,961.53,696.22
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,960.02,694.37
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,954.49,688.81
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,945.38,681.05
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,929.49,670.09
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,910.36,657.1
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,886.94,640.24
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,860.67,621.59
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,829.93,601.05
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,796.47,578.67
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,758.84,552.43
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,718.82,523.46
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,674.91,491.77
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,629.15,458.1
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,579.21,420.59
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,528.72,381.78
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,476.53,341.51
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,419.54,296.56
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,364.37,251.28
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,310.15,206.15
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,255.08,161.03
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,201.55,118.74
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,143.33,77.77
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,94.23,53.26
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,67.3,49.6
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,65.89,48.75
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,64.61,47.97
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,63.33,47.13
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,57.09,42.14
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,50.98,37.03
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,42.26,29.41
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,33.27,21.21
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,17.6,4.07
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,19.72,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,53.82,18.89
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,119.29,83.45
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,187.11,140.24
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,254.83,197.22
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,337.91,265.78
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,400.27,316.73
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,466.49,369.1
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,528.92,417.16
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,592.06,464.44
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,644.73,502.11
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,697.11,537.61
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,745.07,569.26
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,792.01,599.69
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,822.63,618.06
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,857.82,639.5
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,887.54,656.94
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,914.48,672.4
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,935.24,683.36
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,952.68,692.1
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,963.73,696.92
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,971.21,699.51
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,973.12,699.73
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,971.35,697.68
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,961.56,689.36
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,948.07,678.79
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,931.73,667.63
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,912.14,654.44
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,887.35,636.54
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,859.86,616.98
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,828.86,596.44
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,795.2,574.11
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,756.85,548.75
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,716.38,520.55
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,672.27,488.89
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,626.41,455.3
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,577.25,418.56
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,527.18,380.22
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,475.27,339.57
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,418.62,294.48
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,363.87,249.8
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,309.89,205.1
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,254.95,160.34
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,201.56,118.35
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,143.33,77.57
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,93.98,52.88
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,66.63,49.05
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,65.18,48.17
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,62.76,46.45
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,60.2,44.54
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,55.34,40.59
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,48.84,35.08
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,40.06,27.46
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,31.0,19.27
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.65,2.79
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,17.88,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,49.1,15.25
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,113.61,79.32
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,179.39,134.26
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,244.9,189.17
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,320.2,251.3
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,218.25,172.03
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,81.93,60.71
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,214.33,167.43
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,343.76,268.35
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,514.38,400.36
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,687.83,528.41
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,656.81,500.46
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,602.87,456.1
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,738.42,555.23
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,857.66,635.28
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,880.86,647.55
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,909.84,664.17
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,930.7,674.92
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,948.31,683.55
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,960.99,689.33
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,970.22,692.97
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,972.53,693.35
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,971.17,691.52
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,963.75,684.83
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,952.7,675.99
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,936.32,665.27
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,916.66,652.52
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,893.07,635.93
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,866.61,617.55
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,835.22,597.29
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,801.12,575.17
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,762.9,550.2
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,722.33,522.58
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,678.1,491.11
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,631.97,457.6
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,582.44,420.8
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,532.14,382.51
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,479.23,341.36
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,425.82,298.71
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,365.99,250.52
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,311.41,205.43
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,255.55,159.97
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,201.16,117.19
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,148.19,80.44
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,91.77,50.56
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,63.67,46.63
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,62.43,45.91
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,60.6,44.56
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,58.69,43.09
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,54.17,39.52
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,49.45,35.59
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,40.09,27.55
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.8,20.0
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,16.05,2.86
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.6,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,19.54,2.28
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,63.05,42.7
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,103.95,77.02
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,146.55,112.77
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,192.77,151.1
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,244.84,193.2
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,291.16,229.8
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,395.15,311.28
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,500.02,391.13
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,374.44,291.54
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,207.17,157.51
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,310.54,236.63
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,420.4,317.22
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,465.85,348.76
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,511.64,380.19
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,489.28,361.19
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,450.05,330.61
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,542.38,396.68
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,620.7,451.21
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,809.98,587.07
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,961.53,686.45
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,752.1,542.53
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,491.58,353.32
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,506.76,363.91
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,521.08,372.78
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,553.75,395.52
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,590.96,421.0
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,620.64,441.01
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,647.07,458.54
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,733.64,523.69
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,785.44,562.9
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,751.65,539.98
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,710.38,511.41
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,666.62,480.53
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,621.34,447.95
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,573.28,412.75
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,523.77,375.55
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,471.3,335.82
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,418.69,294.78
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,324.57,228.08
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,284.37,204.8
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,251.5,170.37
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,201.1,119.75
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,160.29,95.43
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,132.58,87.01
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,108.16,82.6
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,109.76,84.4
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,86.89,66.18
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,69.11,51.85
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,62.35,46.48
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,55.32,40.62
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.86,31.54
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,34.87,22.44
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,17.95,3.61
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,20.26,10.22
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,32.65,20.82
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,50.07,35.34
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,67.42,49.61
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,86.73,65.18
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,105.96,80.37
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,151.45,116.56
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,208.58,161.16
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,274.62,212.18
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,356.05,273.53
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,388.14,295.91
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,419.91,317.81
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,426.48,320.92
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,417.1,312.58
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,414.19,308.63
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,410.35,304.03
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,465.04,342.71
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,533.74,390.18
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,624.85,454.23
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,728.44,524.6
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,635.69,458.27
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,543.21,391.92
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,603.21,433.47
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,649.42,464.4
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,677.94,484.37
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,709.3,506.07
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,710.58,506.46
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,709.5,505.39
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,674.79,481.57
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,640.63,458.12
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,687.1,495.76
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,709.56,515.38
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,666.55,484.49
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,622.01,452.18
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,573.29,416.15
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,524.08,378.87
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,473.1,339.38
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,417.79,295.79
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,364.71,253.06
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,313.48,211.2
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,260.67,168.68
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,209.92,129.09
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,162.88,96.85
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,121.49,76.59
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,94.74,72.15
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,91.12,69.64
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,88.79,68.1
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,86.39,66.41
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,79.29,60.79
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,68.27,51.58
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,52.74,38.19
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,37.56,24.69
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,19.59,4.16
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.65,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,21.01,0.62
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,74.69,50.91
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,127.87,95.54
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,195.13,151.22
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,266.25,209.99
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,336.44,266.99
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,403.37,320.2
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,380.99,300.74
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,346.88,271.41
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,500.3,390.78
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,652.92,505.47
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,704.33,541.1
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,755.58,575.55
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,797.06,602.16
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,836.83,627.31
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,870.43,648.12
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,896.46,663.64
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,919.6,676.73
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,939.71,687.75
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,953.21,694.58
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,963.35,699.26
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,967.12,700.78
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,967.34,700.09
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,958.29,692.14
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,945.66,682.0
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,930.25,671.34
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,911.68,658.68
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,887.99,641.31
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,861.69,622.33
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,830.78,601.42
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,797.51,578.53
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,759.37,551.68
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,719.37,523.18
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,675.8,491.75
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,630.85,458.76
