Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,583.3,423.29
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,534.56,386.11
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,479.1,343.99
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,426.49,302.71
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,372.69,259.13
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,320.07,215.91
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,266.58,172.74
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,215.22,132.62
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,165.28,97.67
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,119.06,73.69
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,92.08,69.76
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,88.67,67.41
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,84.58,64.41
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,80.28,61.15
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,72.04,54.55
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,65.09,48.74
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,51.14,36.7
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,37.61,24.58
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,19.59,3.72
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,13.57,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,34.19,2.23
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,96.44,66.35
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,160.1,119.9
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,233.43,181.18
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,310.85,245.45
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,278.06,220.57
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,228.45,179.93
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,398.09,316.25
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,577.84,455.56
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,550.5,430.39
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,500.55,388.31
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,639.12,492.92
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,780.43,592.54
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,819.51,616.55
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,856.47,639.22
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,888.08,657.98
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,917.02,674.79
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,928.9,679.77
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,946.84,688.93
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,958.97,694.49
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,967.67,697.9
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,848.53,614.07
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,688.4,495.69
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,843.29,609.69
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,955.28,684.78
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,938.98,672.99
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,919.39,659.79
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,896.31,643.25
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,870.22,624.84
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,838.74,603.96
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,804.52,581.24
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,765.65,555.51
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,724.35,527.35
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,679.96,495.26
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,633.68,461.18
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,518.2,375.28
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,435.67,313.76
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,441.74,317.2
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,425.84,299.94
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,370.53,254.53
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,309.78,204.62
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,253.46,158.42
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,198.5,114.82
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,144.96,77.4
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,94.78,52.23
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,59.39,43.14
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,58.29,42.52
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,56.98,41.69
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,55.67,40.78
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,51.0,36.98
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,46.13,32.82
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.5,25.31
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.52,17.97
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.9,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,17.97,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,48.7,1.86
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,116.42,79.75
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,185.75,138.32
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,257.88,198.89
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,338.7,265.73
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,402.17,317.62
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,469.61,370.91
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,532.31,418.39
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,596.08,465.18
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,649.34,502.72
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,702.27,538.43
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,749.86,569.68
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,789.64,595.0
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,827.86,618.53
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,863.77,640.2
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,893.31,657.57
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,919.97,672.93
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,940.7,684.3
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,958.09,693.48
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,970.1,699.18
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,978.47,702.59
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,980.17,702.95
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,978.15,701.03
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,965.2,690.62
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,948.24,677.77
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,932.54,667.32
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,913.62,654.81
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,889.52,637.82
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,862.7,619.11
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,831.97,598.89
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,798.62,576.88
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,760.5,551.54
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,720.18,523.27
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,676.7,491.85
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,631.43,458.53
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,580.81,420.74
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,530.14,382.04
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,477.74,341.89
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,425.12,300.39
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,371.01,256.37
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,312.87,208.92
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,258.32,164.6
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,205.55,123.1
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,154.38,87.36
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,107.17,63.25
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,79.36,59.17
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,77.82,58.28
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,75.19,56.45
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,71.99,54.06
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,64.94,48.44
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,57.6,42.32
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,47.4,33.43
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,34.78,22.13
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,17.9,1.97
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,20.82,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,59.74,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,126.93,86.81
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,203.58,151.93
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,270.51,209.1
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,345.76,271.87
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,409.91,324.42
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,478.07,378.29
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,537.83,423.33
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,597.01,466.44
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,650.73,504.22
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,704.19,539.83
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,751.05,569.04
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,796.44,596.63
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,835.47,620.06
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,864.28,636.23
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,893.13,652.33
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,919.03,666.3
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,940.28,677.12
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,958.25,686.02
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,968.94,690.45
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,976.02,692.68
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,978.94,693.8
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,978.17,692.71
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,970.34,685.81
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,958.9,676.78
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,942.15,665.87
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,922.12,652.95
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,897.7,636.13
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,870.49,617.56
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,838.88,597.46
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,804.62,575.59
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,765.59,550.39
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,724.39,522.51
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,680.39,492.53
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,634.6,460.42
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,585.34,423.96
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,535.09,385.8
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,479.48,342.81
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,425.8,299.97
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,370.05,254.66
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,314.97,209.14
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,259.35,163.74
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,205.27,121.02
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,146.18,79.23
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,95.75,53.3
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,66.19,48.69
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,64.71,47.79
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,63.0,46.65
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,61.25,45.41
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,56.44,41.49
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,49.66,35.73
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,40.49,27.75
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,31.04,19.11
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.69,0.52
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,28.35,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,90.7,61.35
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,153.56,114.51
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,227.55,175.97
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,305.84,240.46
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,369.29,292.07
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,442.72,349.71
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,506.2,397.42
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,572.38,445.55
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,627.66,484.75
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,683.25,523.12
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,730.44,552.61
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,776.33,580.55
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,816.83,605.11
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,850.79,624.89
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,880.1,641.37
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,906.48,655.77
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,928.53,666.77
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,947.49,675.67
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,957.55,678.82
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,964.04,679.78
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,967.36,678.81
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,967.17,675.72
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,957.15,666.93
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,943.65,656.18
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,927.97,646.23
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,909.16,634.4
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,884.37,618.84
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,857.1,601.74
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,826.17,582.77
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,792.95,561.54
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,754.96,535.38
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,715.21,507.64
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,671.98,478.12
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,626.71,446.5
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,577.62,411.5
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,528.44,375.46
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,477.18,337.53
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,426.21,298.66
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,373.35,257.01
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,321.57,215.51
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,269.12,174.15
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,219.07,135.81
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,170.26,101.95
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,124.81,78.01
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,97.45,73.42
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,93.91,71.02
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,88.29,66.83
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,82.36,62.27
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,75.7,57.04
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,64.92,48.12
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,50.32,35.71
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,36.08,23.07
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,18.75,1.03
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,22.05,11.27
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,37.15,24.34
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,57.92,41.65
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,78.41,58.5
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,101.41,77.12
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,125.03,95.89
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,206.65,161.13
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,297.52,231.77
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,381.51,296.05
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,485.05,372.82
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,526.1,399.81
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,566.34,425.84
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,665.2,495.42
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,755.44,556.86
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,842.79,614.01
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,920.74,660.66
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,933.78,665.6
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,952.89,674.94
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,965.19,680.25
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,974.04,683.5
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,976.88,684.52
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,976.09,683.42
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,965.13,674.68
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,950.47,663.83
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,935.26,654.46
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,916.85,643.11
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,892.83,627.2
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,866.15,609.61
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,819.16,577.22
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,765.69,537.89
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,752.51,533.68
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,727.21,520.31
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,681.78,488.9
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,634.75,455.68
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,585.53,420.05
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,535.0,382.45
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,481.6,342.31
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,428.01,300.72
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,372.63,256.14
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,317.92,211.31
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,262.98,166.88
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,203.63,120.55
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,150.05,82.73
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,99.42,56.23
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,70.36,51.86
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,69.1,51.17
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,66.09,48.99
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,62.91,46.57
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,56.15,41.15
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.64,35.7
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,40.12,27.42
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.29,18.43
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,14.69,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,39.72,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,109.15,73.58
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,178.31,132.67
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,244.81,188.77
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,325.37,255.18
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,390.55,307.95
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,460.09,362.25
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,522.71,408.72
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,587.7,455.16
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,642.31,493.29
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,697.01,529.47
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,742.94,558.61
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,790.73,588.56
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,830.46,612.3
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,868.05,634.32
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,899.38,650.92
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,918.68,659.54
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,939.72,671.78
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,957.5,681.96
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,969.93,687.72
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,978.84,691.35
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,981.23,690.98
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,979.95,688.46
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,973.65,682.91
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,963.75,675.24
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,947.43,665.04
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,927.8,652.81
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,903.74,638.04
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,876.76,621.35
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,844.43,600.68
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,809.45,578.22
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,770.33,552.09
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,728.86,523.57
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,626.96,449.95
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,543.63,388.85
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,550.08,395.83
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,536.82,385.87
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,483.56,344.5
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,429.82,301.77
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,369.1,253.04
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,313.27,207.01
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,256.9,161.09
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,202.04,117.76
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,147.52,79.36
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,95.72,52.62
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,59.57,43.29
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,58.48,42.68
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,56.46,41.16
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,54.35,39.51
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,49.62,35.73
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,44.68,31.59
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,37.21,25.02
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,28.03,16.59
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,14.15,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,7.73,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,37.09,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,105.45,70.48
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,173.15,128.49
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,237.06,182.45
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,314.76,246.48
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,378.96,298.41
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,447.6,351.97
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,510.19,399.3
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,575.53,447.13
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,629.94,485.19
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,681.76,519.31
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,634.26,479.19
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,557.74,417.66
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,512.21,381.65
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,474.48,350.65
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,701.06,516.33
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,902.45,649.48
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,923.78,660.41
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,941.93,670.79
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,953.84,675.9
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,962.27,678.92
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,965.19,680.0
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,964.51,678.97
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,956.29,671.95
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,944.5,662.89
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,929.45,653.26
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,911.19,641.7
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,887.7,625.91
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,861.44,608.41
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,744.68,528.4
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,623.51,441.06
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,687.24,491.3
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,719.76,518.08
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,676.25,487.4
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,630.96,455.17
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,581.23,418.93
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,529.44,380.3
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,417.48,299.68
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,345.75,249.72
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,342.23,241.75
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,315.69,211.46
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,261.72,172.51
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,229.59,153.05
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,183.98,120.28
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,139.64,93.8
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,110.45,84.92
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,100.09,76.99
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,89.31,68.41
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,77.88,59.13
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,69.8,52.54
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,57.31,42.02
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,44.0,30.57
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,30.33,18.35
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,15.55,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.41,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,103.58,68.29
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,190.83,140.39
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,257.95,196.5
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,334.18,258.44
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,397.19,308.42
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,464.21,359.36
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,524.82,403.63
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,585.96,446.64
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,639.72,482.39
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,693.3,516.45
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,740.37,545.8
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,779.45,569.43
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,818.4,593.23
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,855.15,615.37
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,886.06,632.76
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,914.18,648.23
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,935.48,661.56
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,953.48,672.93
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,965.6,679.7
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,974.11,684.28
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,976.98,686.42
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,976.11,686.33
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,968.63,680.75
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,957.47,672.95
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,811.05,575.66
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,640.67,453.43
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,680.35,481.77
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,709.62,501.87
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,517.27,369.56
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,333.81,238.85
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,551.6,402.07
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,725.14,525.42
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,680.53,492.86
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,634.02,459.32
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,584.52,422.78
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,533.83,384.37
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,460.14,329.57
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,409.45,292.25
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,362.03,256.22
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,323.61,226.68
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,271.93,189.82
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,236.95,166.66
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,177.19,114.72
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,103.61,60.87
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,78.77,59.21
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,80.76,61.21
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,73.1,55.1
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,64.99,48.5
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,56.73,41.71
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,48.08,34.38
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.81,25.48
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,27.17,15.79
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.74,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,29.12,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,104.73,68.61
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,173.81,128.04
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,244.24,186.69
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,323.52,251.32
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,387.7,302.61
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,456.25,355.27
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,518.66,401.46
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,583.58,447.8
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,635.02,482.95
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,688.88,517.76
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,737.18,547.96
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,784.36,576.87
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,824.0,600.7
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,861.47,622.9
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,658.69,482.33
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,391.68,285.59
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,550.31,400.51
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,710.54,509.73
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,858.94,613.48
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,974.62,686.95
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,882.69,625.14
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,756.16,534.77
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,870.43,617.24
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,951.31,669.79
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,935.72,659.35
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,916.9,647.6
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,893.27,631.75
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,866.8,614.1
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,835.89,594.57
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,802.35,573.24
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,649.36,465.4
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,507.96,361.79
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,498.69,356.31
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,487.36,348.69
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,475.28,340.6
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,455.08,326.34
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,452.06,323.82
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,427.3,302.08
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,365.23,255.48
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,327.65,228.82
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,282.18,193.61
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,236.59,158.74
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,193.61,128.34
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,152.63,104.24
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,120.28,92.5
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,98.15,75.09
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,84.56,64.24
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,70.06,52.45
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,62.58,46.45
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,54.79,39.92
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.76,29.51
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,31.06,18.78
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,15.92,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,37.92,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,116.35,75.81
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,193.05,142.81
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,261.88,200.96
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,340.05,265.15
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,404.56,317.23
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,473.23,370.36
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,534.27,414.87
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,595.39,457.51
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,650.05,493.36
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,704.53,527.02
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,752.06,553.56
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,798.22,578.05
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,830.01,595.39
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,866.54,615.67
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,896.87,632.27
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,924.28,647.0
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,946.13,659.34
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,964.64,669.66
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,976.74,676.08
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,985.2,680.36
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,987.96,681.74
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,986.97,680.99
