Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,979.34,675.77
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,968.01,668.35
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,952.17,659.18
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,932.91,647.91
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,908.64,633.49
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,881.33,617.1
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,849.4,597.38
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,814.69,575.76
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,775.9,550.39
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,734.5,522.99
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,689.29,492.89
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,642.14,460.55
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,591.76,424.04
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,539.93,385.41
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,486.06,344.05
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,431.57,301.01
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,374.85,255.27
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,318.35,208.84
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,260.99,162.22
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,197.63,112.56
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,141.56,72.9
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,87.86,45.26
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,56.79,40.66
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,55.43,39.82
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,48.06,34.0
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,45.51,32.05
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,41.95,29.22
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,38.29,26.13
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,31.39,20.08
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.22,13.28
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.01,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,42.38,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,123.89,79.7
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,200.15,147.11
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,267.53,204.01
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,343.64,266.15
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,407.74,317.35
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,475.91,369.28
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,534.87,411.55
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,597.45,454.34
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,651.22,489.85
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,704.71,523.8
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,752.37,552.29
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,791.9,574.84
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,831.04,598.02
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,867.9,619.48
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,898.36,636.68
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,925.94,652.01
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,947.55,664.55
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,965.8,675.09
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,978.11,680.63
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,986.76,684.04
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,989.18,685.17
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,987.84,684.15
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,979.39,677.46
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,967.17,668.63
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,951.37,659.07
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,932.12,647.44
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,907.82,631.35
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,880.46,613.39
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,848.44,593.74
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,813.62,572.19
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,774.96,547.98
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,733.83,521.81
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,688.56,490.58
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,641.33,457.26
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,590.59,420.71
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,539.18,382.64
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,485.49,342.52
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,431.26,300.62
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,375.29,255.66
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,313.74,205.88
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,256.71,159.69
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,201.04,115.91
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,145.91,77.07
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,93.43,50.14
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,56.86,40.71
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,55.26,39.68
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,53.08,38.03
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,50.79,36.23
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,46.3,32.66
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,41.63,28.74
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,34.01,22.14
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.08,14.63
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,31.52,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,107.82,68.42
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,178.29,131.07
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,247.1,189.16
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,323.14,251.91
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,387.86,303.99
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,456.95,357.24
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,518.89,402.38
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,583.19,447.22
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,638.21,484.69
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,690.77,518.28
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,739.87,547.59
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,788.03,575.49
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,827.91,598.88
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,865.62,620.62
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,889.22,633.11
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,918.35,649.19
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,940.45,660.71
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,959.27,670.25
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,972.6,677.29
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,982.4,682.25
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,985.17,683.98
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,984.21,683.55
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,977.57,678.31
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,967.25,670.9
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,950.98,660.95
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,931.31,648.94
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,907.05,633.04
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,879.74,615.23
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,848.22,595.71
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,813.89,574.29
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,774.5,549.41
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,732.7,522.57
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,687.99,491.54
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,641.33,458.43
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,590.04,421.22
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,538.15,382.6
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,484.69,342.54
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,430.7,300.72
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,369.54,252.09
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,313.2,206.0
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,256.44,159.97
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,201.12,116.43
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,146.09,77.61
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,93.72,50.64
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,57.52,41.25
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,55.95,40.26
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,53.45,38.43
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,50.8,36.41
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,46.32,32.75
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,41.67,28.75
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,33.61,21.74
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.21,13.77
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,26.41,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,102.02,63.85
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,172.05,126.4
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,240.7,184.28
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,317.35,247.53
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,382.14,299.87
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,451.43,353.69
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,515.05,401.32
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,581.37,449.17
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,635.92,486.65
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,687.97,520.06
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,737.73,549.91
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,786.62,578.31
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,826.87,601.44
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,864.97,622.79
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,888.08,633.3
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,916.74,647.35
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,938.29,658.07
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,956.55,666.79
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,968.9,672.38
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,977.7,675.92
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,980.42,677.26
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,979.44,676.51
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,971.83,670.86
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,960.56,663.08
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,944.42,652.96
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,924.94,640.89
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,900.5,626.13
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,873.17,609.55
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,841.74,589.99
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,807.61,568.64
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,768.6,544.26
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,727.32,517.61
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,682.47,486.73
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,635.82,453.9
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,585.34,417.47
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,532.86,378.75
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,479.24,338.2
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,425.36,296.27
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,369.59,251.99
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,314.82,207.68
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,259.78,163.57
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,200.59,117.68
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,147.69,80.81
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,98.35,55.57
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,69.37,50.84
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,67.33,49.51
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,65.01,47.89
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,62.61,46.11
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,54.83,39.75
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,47.54,33.56
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,37.18,24.55
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.48,14.55
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,46.75,26.71
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,86.33,62.08
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,134.95,102.39
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,187.59,145.59
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,251.33,197.25
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,314.31,247.39
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,372.05,291.37
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,445.19,345.25
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,517.72,397.78
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,593.5,450.95
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,645.77,485.4
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,698.71,519.49
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,741.17,544.9
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,788.34,572.58
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,829.26,596.11
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,868.67,617.34
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,892.87,630.36
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,914.31,641.79
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,934.36,652.39
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,944.6,656.98
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,949.52,659.77
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,951.0,660.5
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,857.07,596.37
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,747.32,518.94
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,843.04,588.99
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,914.4,637.32
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,892.13,622.66
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,858.43,601.48
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,827.66,582.95
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,794.4,562.59
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,758.21,538.98
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,719.62,512.41
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,677.4,483.59
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,630.37,450.81
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,395.32,285.34
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,211.33,151.13
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,331.93,238.71
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,421.39,296.81
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,325.88,229.17
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,278.66,200.78
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,235.93,170.68
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,197.31,143.64
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,172.23,125.99
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,141.02,103.52
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,77.49,58.04
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,8.67,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,56.04,32.37
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,111.42,81.75
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,169.15,130.13
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,233.51,183.42
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,205.81,162.48
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,166.88,130.76
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,158.75,123.47
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,140.57,107.85
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,206.31,159.5
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,265.71,204.85
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,321.07,246.22
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,377.82,287.76
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,436.3,329.88
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,480.99,361.42
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,490.14,365.74
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,497.93,369.27
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,528.53,390.31
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,558.5,410.62
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,572.73,418.79
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,586.01,426.35
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,655.83,475.56
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,736.25,530.37
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,721.42,517.79
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,695.47,498.67
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,814.19,585.31
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,898.37,644.37
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,875.71,628.96
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,850.29,612.64
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,819.78,594.16
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,786.94,573.73
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,749.99,548.78
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,710.85,521.84
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,648.71,475.52
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,595.4,435.35
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,560.19,410.23
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,521.78,381.89
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,442.5,324.28
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,380.03,279.38
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,358.68,259.6
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,323.8,225.96
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,266.27,177.89
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,206.07,128.44
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,166.86,107.12
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,153.31,109.22
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,125.82,99.32
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,111.97,88.46
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,86.4,67.4
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,64.64,49.24
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,56.98,42.82
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,49.01,35.86
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.58,25.73
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.72,14.31
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.97,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,51.47,28.91
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,98.37,71.56
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,162.92,124.88
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,228.18,178.46
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,243.68,191.59
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,245.86,193.36
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,176.75,137.89
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,87.86,65.25
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,251.67,195.63
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,410.81,315.02
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,380.32,288.6
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,330.12,248.59
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,388.06,291.26
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,461.99,343.91
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,540.41,398.93
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,635.8,463.74
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,660.53,479.34
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,683.88,494.49
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,691.97,498.37
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,684.49,492.2
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,763.43,547.11
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,836.89,596.9
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,753.77,539.22
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,670.35,481.15
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,744.49,534.28
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,809.07,579.18
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,826.47,594.33
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,834.53,603.47
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,804.59,583.39
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,772.72,562.02
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,737.19,537.94
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,699.92,512.25
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,657.65,482.32
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,614.55,451.25
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,562.15,412.3
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,513.08,375.48
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,472.15,345.0
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,422.14,305.95
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,370.83,264.5
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,320.86,223.5
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,270.76,182.65
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,222.41,144.53
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,173.9,109.89
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,128.59,84.77
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,102.44,79.73
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,97.7,76.27
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,89.77,70.04
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,84.58,65.93
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,73.06,56.3
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,61.17,46.03
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,44.74,31.56
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,28.52,16.19
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,11.78,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,72.38,41.05
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,141.36,104.11
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,151.43,116.1
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,155.86,121.54
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,198.72,157.11
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,243.88,193.74
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,245.82,194.06
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,231.59,181.23
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,302.77,236.22
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,365.22,283.05
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,441.74,340.1
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,536.64,408.69
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,691.49,522.3
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,846.01,626.42
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,879.82,644.36
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,911.14,661.3
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,933.61,674.01
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,952.9,684.73
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,956.2,684.3
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,966.58,688.66
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,969.99,690.43
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,969.8,690.1
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,964.12,685.03
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,954.9,677.87
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,939.78,668.44
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,921.36,656.99
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,897.13,642.15
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,869.99,625.38
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,838.8,605.57
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,804.94,583.9
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,720.86,524.19
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,640.39,464.64
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,566.54,412.21
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,502.08,365.77
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,526.08,384.6
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,531.92,388.28
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,444.58,324.66
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,376.76,276.02
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,337.97,247.06
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,300.77,218.98
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,268.1,191.72
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,233.55,162.36
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,190.01,133.51
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,163.33,119.73
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,138.13,109.58
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,122.0,96.87
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,106.1,83.92
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,89.66,70.28
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,73.3,56.55
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,56.46,42.08
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,40.49,28.06
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,24.74,13.14
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.05,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,73.78,40.59
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,145.66,107.05
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,209.24,161.01
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,282.35,221.83
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,346.82,274.99
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,416.81,330.88
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,484.25,382.34
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,549.06,430.3
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,513.45,400.09
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,454.8,352.41
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,393.71,303.49
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,324.07,247.43
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,426.8,324.75
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,518.04,390.99
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,456.34,342.54
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,376.04,280.98
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,370.42,276.32
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,364.59,271.27
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,326.74,242.55
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,278.02,205.95
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,536.38,396.13
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,779.13,560.82
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,720.54,515.64
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,651.42,465.89
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,747.84,531.48
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,833.68,586.33
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,864.32,608.86
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,871.75,612.93
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,785.65,554.93
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,695.04,490.51
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,633.61,449.31
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,576.77,410.36
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,569.46,407.1
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,557.99,400.16
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,516.33,371.1
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,473.16,340.39
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,459.15,329.5
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,428.14,303.23
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,372.82,258.97
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,317.44,213.68
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,256.68,164.8
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,202.63,122.11
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,148.01,82.98
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,95.75,55.14
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,68.12,50.96
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,66.38,49.84
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,62.08,46.52
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,57.49,42.84
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,51.67,38.05
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,44.04,31.48
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.54,22.17
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.69,11.29
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,11.92,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,80.36,43.31
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,147.82,108.52
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,216.14,166.41
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,295.62,232.53
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,365.32,289.32
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,436.88,345.63
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,502.29,395.47
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,570.75,445.92
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,627.23,485.5
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,684.08,523.24
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,734.35,555.05
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,780.74,583.5
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,821.85,607.79
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,860.9,630.3
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,894.31,648.75
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,925.13,665.32
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,938.32,670.88
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,957.8,680.66
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,971.8,686.95
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,982.37,691.19
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,984.97,692.44
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,983.88,691.58
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,980.62,688.11
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,973.63,682.44
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,957.24,672.8
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,937.39,661.04
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,913.33,645.26
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,886.1,627.47
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,853.71,607.27
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,818.48,585.12
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,779.0,560.23
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,737.09,533.43
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,691.39,501.64
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,643.72,467.59
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,592.68,430.22
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,540.44,390.88
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,485.72,349.27
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,430.45,305.77
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,373.68,259.29
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,317.35,212.28
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,253.48,160.03
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,196.86,114.66
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,141.07,74.87
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,88.21,47.89
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,59.81,43.94
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,52.93,38.52
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,50.62,36.8
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,48.21,34.92
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,43.59,31.11
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,38.8,26.94
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,30.61,19.61
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,22.07,10.48
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,15.93,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,88.42,45.77
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,163.25,119.8
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,239.62,184.81
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,326.38,257.29
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,392.8,312.17
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,463.96,368.68
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,528.75,418.51
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,594.59,467.47
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,650.04,505.68
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,705.37,542.51
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,753.11,573.29
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,799.41,602.55
