Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,831.73,621.54
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,869.03,643.79
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,900.39,662.01
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,928.92,678.25
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,951.56,690.3
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,970.83,700.16
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,983.03,705.77
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,991.61,709.18
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,994.51,710.24
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,993.62,709.03
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,986.95,703.09
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,976.53,694.91
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,960.07,684.39
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,940.1,671.69
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,915.42,654.63
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,887.59,635.58
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,854.95,614.67
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,819.44,591.76
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,779.37,565.66
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,736.95,537.73
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,691.08,505.29
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,643.27,470.5
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,591.16,431.63
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,538.97,391.75
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,485.01,349.62
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,430.59,305.94
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,369.5,256.49
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,313.37,209.83
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,256.26,162.85
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,200.76,118.61
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,146.59,80.39
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,89.29,49.7
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,61.76,45.56
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,60.04,44.43
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,57.33,42.31
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,54.5,39.99
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,48.94,35.43
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,43.16,30.41
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,32.43,20.95
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.72,10.53
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,55.96,26.07
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,117.23,85.46
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,200.33,154.43
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,291.85,230.18
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,358.55,285.15
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,436.08,346.68
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,508.15,401.63
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,584.51,457.86
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,641.8,498.66
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,699.44,537.43
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,748.74,569.39
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,800.85,602.75
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,842.89,628.4
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,882.8,652.28
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,916.07,670.07
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,937.25,679.68
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,960.38,693.41
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,980.21,705.0
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,993.54,711.02
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,1003.28,714.84
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,1006.86,714.84
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,1006.64,712.58
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,1000.19,706.78
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,990.0,698.77
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,973.76,688.23
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,954.03,675.56
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,929.15,658.28
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,901.09,639.04
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,868.28,618.08
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,832.63,595.19
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,792.98,569.55
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,750.78,541.95
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,703.82,508.97
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,654.95,473.91
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,602.99,435.8
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,549.68,395.66
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,494.01,353.32
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,437.82,309.18
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,379.7,261.84
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,316.17,209.7
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,257.14,161.24
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,199.61,115.49
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,142.49,75.01
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,88.07,47.48
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,60.09,43.79
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,53.19,38.4
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,50.87,36.68
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,48.46,34.8
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,43.82,31.0
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,39.03,26.84
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,30.81,19.54
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.22,9.08
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,72.45,32.77
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,151.91,111.04
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,226.08,174.05
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,318.22,250.6
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,385.95,306.38
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,458.64,364.01
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,526.83,415.5
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,598.46,467.55
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,652.2,504.31
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,708.43,541.25
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,758.92,572.27
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,808.39,601.82
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,841.13,620.39
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,879.03,642.26
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,911.45,660.17
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,941.05,676.07
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,962.75,686.77
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,981.05,695.33
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,993.76,700.76
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,1002.81,704.01
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,1005.65,704.96
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,1004.65,703.7
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,996.88,697.29
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,985.35,688.69
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,968.7,678.44
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,948.52,666.05
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,923.61,649.33
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,895.49,630.63
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,862.57,610.15
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,826.76,587.68
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,786.21,562.14
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,743.2,534.69
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,696.88,502.76
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,648.6,468.4
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,596.99,430.77
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,544.05,391.08
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,488.45,348.93
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,432.29,304.88
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,374.35,257.71
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,316.69,209.84
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,258.27,161.81
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,194.16,111.09
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,137.48,70.97
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,83.4,43.95
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,55.63,40.15
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,53.8,38.91
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,46.9,33.4
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,44.67,31.66
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,40.27,28.03
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,35.71,24.07
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,28.25,17.36
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,20.51,8.06
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,79.31,33.13
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,173.15,125.81
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,246.6,188.77
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,331.08,259.09
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,398.82,314.43
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,471.42,371.21
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,535.64,418.8
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,600.29,464.73
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,656.81,502.6
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,713.27,539.14
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,761.79,568.15
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,801.7,590.65
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,842.63,614.31
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,881.3,636.05
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,912.58,653.08
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,940.93,668.14
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,963.17,680.67
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,982.0,691.15
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,994.82,696.98
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,1003.93,700.65
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,1006.24,700.24
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,1004.73,697.66
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,997.44,691.67
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,986.37,683.51
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,969.68,673.41
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,949.47,661.2
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,924.5,646.36
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,896.3,629.43
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,863.31,609.04
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,827.42,586.67
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,787.55,560.59
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,745.13,532.64
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,698.64,500.91
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,650.17,466.72
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,598.19,429.11
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,545.11,389.61
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,489.55,347.88
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,433.43,304.23
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,375.55,257.42
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,317.95,209.88
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,253.22,157.47
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,195.63,111.85
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,138.28,71.46
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,83.56,44.19
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,56.45,40.65
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,54.67,39.45
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,47.33,33.6
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,44.75,31.57
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,40.34,27.95
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,35.8,24.0
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,27.9,16.98
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,19.68,6.94
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,84.63,32.29
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,181.45,131.6
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,254.2,194.65
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,337.76,264.63
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,405.22,320.12
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,477.4,376.99
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,538.61,422.74
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,604.08,469.68
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,660.37,507.45
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,716.51,544.09
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,764.96,573.35
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,804.69,595.98
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,844.82,619.7
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,882.65,641.55
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,913.34,658.48
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,940.96,673.33
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,963.28,686.13
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,982.16,696.82
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,993.12,701.51
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,1000.27,703.95
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,1003.01,703.76
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,1001.95,701.34
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,994.62,695.49
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,983.53,687.42
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,966.88,677.08
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,946.73,664.62
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,920.56,648.63
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,891.4,630.67
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,858.39,609.9
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,822.58,587.2
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,699.92,501.36
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,587.06,418.49
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,631.3,454.42
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,645.5,467.03
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,594.2,429.27
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,541.8,389.94
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,487.42,348.7
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,428.71,302.99
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,370.52,255.72
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,312.62,207.77
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,254.84,160.41
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,198.67,115.89
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,141.88,75.69
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,87.4,48.15
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,55.71,40.24
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,54.03,39.11
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,50.29,36.22
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,46.32,33.02
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,41.6,29.05
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,36.72,24.73
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,27.97,16.94
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.83,5.69
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,82.22,27.43
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,176.03,127.34
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,247.96,189.65
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,330.29,258.44
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,399.41,315.0
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,473.56,373.13
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,537.81,421.55
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,601.8,468.01
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,658.56,506.17
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,715.28,542.81
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,765.28,572.65
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,813.97,600.77
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,855.14,625.67
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,885.67,643.33
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,916.81,659.98
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,945.0,674.54
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,967.62,685.92
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,986.83,695.2
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,999.0,700.14
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,1007.45,702.93
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,1009.62,703.93
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,1007.97,702.76
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,999.07,695.83
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,986.4,686.74
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,969.67,676.66
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,949.48,664.48
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,923.25,648.91
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,893.98,631.33
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,860.92,610.88
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,825.07,588.49
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,784.31,562.94
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,741.31,535.35
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,694.65,503.01
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,646.2,468.61
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,544.82,394.09
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,467.91,337.26
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,422.15,305.01
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,378.86,273.88
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,358.94,254.04
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,314.59,211.43
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,257.58,164.8
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,196.78,116.84
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,141.76,77.98
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,89.89,51.79
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,65.36,48.56
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,63.45,47.28
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,59.37,44.02
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,55.04,40.44
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,48.64,35.04
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,40.48,27.94
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.85,18.48
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.87,4.92
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,70.22,18.88
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,151.25,109.0
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,219.18,167.66
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,302.09,236.74
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,370.16,292.6
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,443.53,350.56
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,508.24,399.91
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,575.73,449.6
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,632.58,489.14
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,689.78,526.81
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,737.73,556.11
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,787.92,586.24
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,829.65,610.87
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,869.29,633.72
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,901.57,651.74
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,921.63,661.74
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,944.52,673.65
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,964.15,683.44
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,976.9,688.92
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,986.07,692.27
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,989.56,692.21
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,989.34,690.0
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,982.93,684.5
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,972.86,676.88
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,956.36,666.42
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,936.46,653.95
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,911.49,638.68
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,883.51,621.48
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,851.31,601.25
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,816.36,579.17
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,776.56,554.03
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,734.56,526.76
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,688.86,494.89
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,641.37,461.09
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,590.22,424.03
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,538.18,385.31
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,481.21,341.96
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,425.73,298.38
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,368.25,252.35
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,311.55,206.06
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,254.07,159.67
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,198.46,116.22
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,138.1,73.91
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,86.13,48.31
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,62.3,45.42
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,60.61,44.32
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,57.15,41.7
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,53.53,38.81
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,47.49,33.83
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,39.76,27.18
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,29.08,17.71
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,18.08,3.42
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,65.34,13.03
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,139.66,99.93
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,211.16,160.9
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,298.75,233.39
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,367.51,289.63
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,441.65,348.01
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,509.13,398.62
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,579.92,449.69
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,637.35,489.2
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,695.14,526.81
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,743.43,556.96
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,794.13,588.12
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,835.51,611.74
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,874.76,633.45
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,907.57,649.54
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,928.25,657.59
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,950.8,669.96
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,970.05,680.24
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,983.32,685.43
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,993.01,688.52
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,996.03,688.59
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,995.31,686.56
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,988.87,681.17
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,978.73,673.69
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,962.08,663.74
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,941.98,651.74
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,917.63,637.5
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,890.12,621.2
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,856.99,600.92
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,821.06,578.73
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,780.83,552.66
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,738.17,524.8
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,691.98,494.1
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,643.92,461.23
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,591.48,423.46
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,538.6,384.31
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,483.75,342.56
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,424.75,296.66
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,367.06,250.5
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,310.13,204.04
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,252.63,157.65
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,196.84,114.11
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,135.84,71.59
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,83.13,45.92
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,59.64,43.07
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,57.8,41.84
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,54.97,39.73
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,52.04,37.41
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,45.93,32.38
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,39.57,26.86
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.96,16.64
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.31,1.75
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,52.15,5.38
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,113.73,80.49
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,191.11,145.41
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,272.89,213.08
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,340.63,268.45
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,414.58,326.73
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,488.78,383.12
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,562.12,436.98
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,620.24,477.63
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,678.97,516.85
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,730.95,548.68
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,782.43,579.26
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,820.87,601.51
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,861.52,624.93
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,894.54,643.31
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,924.88,659.85
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,947.88,671.6
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,967.66,681.36
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,981.58,687.48
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,980.47,684.37
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,983.64,684.6
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,983.18,682.66
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,978.22,678.09
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,969.66,671.45
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,953.17,661.04
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,933.35,648.7
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,908.04,633.3
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,879.83,616.06
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,847.52,595.86
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,812.57,573.89
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,772.51,548.48
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,730.42,520.68
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,684.79,489.27
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,638.5,456.66
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,586.82,419.5
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,534.54,380.92
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,479.44,339.99
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,424.32,297.66
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,367.77,252.6
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,307.56,204.15
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,251.27,158.91
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,197.01,116.72
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,143.08,79.52
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,92.75,54.9
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,71.03,52.54
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,69.04,51.23
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,64.39,47.66
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,58.19,42.65
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,50.61,36.29
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,42.75,29.43
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,30.24,18.35
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,17.89,0.33
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,64.47,2.23
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,139.67,99.28
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,210.43,160.21
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,297.29,232.3
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,366.65,289.17
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,441.54,348.24
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,509.42,399.93
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,580.62,452.21
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,638.52,492.28
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,696.84,530.62
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,745.91,560.35
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,797.48,590.99
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,838.58,615.03
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,877.53,637.29
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,902.18,649.91
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,933.01,666.51
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,955.68,677.69
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,975.03,686.77
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,988.82,692.8
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,999.02,696.71
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,1002.04,698.16
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,1001.27,697.44
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,995.71,692.84
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,986.37,686.03
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,969.98,676.34
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,950.04,664.49
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,924.81,647.94
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,896.32,629.33
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,863.02,608.65
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,826.8,585.98
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,786.22,559.31
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,743.13,530.82
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,654.09,467.63
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,576.03,411.26
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,533.07,381.66
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,486.8,348.59
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,464.67,330.9
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,429.21,300.5
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,370.6,253.05
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,312.42,205.11
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,247.38,152.59
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,189.52,107.09
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,132.7,67.98
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,78.84,42.73
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,56.15,40.45
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,49.53,35.27
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,47.01,33.28
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,44.42,31.13
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,39.17,26.78
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,33.74,22.04
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,24.85,13.99
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,15.56,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,62.91,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,137.01,96.93
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,207.28,157.63
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,289.4,225.97
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,362.57,285.71
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,438.32,345.39
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,505.46,396.64
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,575.82,448.54
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,633.75,489.06
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,692.12,527.73
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,740.18,558.41
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,791.14,590.57
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,832.74,615.29
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,872.23,638.23
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,905.21,656.53
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,935.47,672.89
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,948.38,677.96
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,967.87,687.41
