Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,981.41,691.97
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,991.4,694.39
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,993.75,695.03
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,992.39,693.55
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,986.34,687.87
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,976.6,680.06
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,959.9,669.81
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,939.77,657.49
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,914.98,641.23
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,887.08,623.01
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,854.46,602.75
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,819.05,580.58
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,778.96,554.03
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,736.47,525.57
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,689.71,493.25
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,641.19,458.95
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,589.82,421.93
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,537.27,382.96
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,481.97,341.5
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,422.46,295.66
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,364.27,248.88
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,306.72,201.71
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,250.7,161.23
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,216.68,140.52
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,168.27,106.87
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,122.29,81.62
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,97.6,73.79
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,85.85,64.69
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,75.4,56.46
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,64.36,47.51
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,52.65,37.75
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,40.38,27.28
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,28.91,16.97
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,15.53,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,20.87,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,45.85,29.14
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,93.17,68.53
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,137.38,105.29
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,177.62,138.33
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,219.43,171.76
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,339.91,267.32
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,478.6,373.11
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,585.94,452.39
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,692.81,526.81
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,676.66,509.63
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,635.43,473.64
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,672.47,496.82
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,707.75,517.88
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,826.39,599.25
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,926.64,660.4
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,880.88,626.98
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,800.5,566.72
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,907.92,640.2
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,990.3,688.39
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,992.71,688.84
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,991.39,687.8
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,926.78,645.21
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,837.75,581.25
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,899.47,627.89
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,933.98,650.97
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,877.91,612.94
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,808.26,561.94
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,820.67,576.14
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,810.71,573.01
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,769.84,547.18
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,727.12,519.11
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,684.12,490.4
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,636.04,457.43
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,583.82,419.66
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,531.0,380.41
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,454.9,323.91
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,396.45,280.68
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,352.44,246.98
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,315.16,217.92
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,261.27,171.54
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,192.29,112.76
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,137.59,75.07
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,85.69,50.07
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,65.68,48.02
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,63.4,46.44
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,58.89,42.95
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,54.12,39.1
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,46.0,32.29
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,38.36,25.61
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.46,14.92
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,14.18,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,48.37,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,107.13,74.4
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,185.58,140.94
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,268.28,209.6
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,336.42,265.65
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,411.1,324.95
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,484.53,380.44
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,556.95,433.17
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,616.14,474.83
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,676.05,515.11
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,728.46,547.69
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,780.38,579.08
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,817.84,600.24
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,857.79,622.6
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,890.8,638.85
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,921.09,652.97
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,944.43,663.34
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,964.56,671.5
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,976.91,675.16
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,985.68,676.64
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,989.19,677.44
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,989.03,676.18
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,975.26,665.44
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,957.65,652.68
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,942.05,643.68
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,923.19,632.7
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,897.16,616.03
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,868.45,597.77
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,836.26,578.16
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,801.68,556.86
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,761.46,531.18
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,719.57,503.91
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,675.09,474.83
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,627.85,443.19
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,576.12,406.77
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,525.35,370.15
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,472.57,331.19
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,420.33,291.58
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,366.19,249.85
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,313.36,208.35
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,260.29,167.31
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,209.64,129.42
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,159.83,96.13
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,113.99,73.91
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,94.58,70.94
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,89.1,66.94
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,81.06,60.72
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,72.61,53.94
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,61.46,44.76
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,47.45,32.91
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,30.54,17.89
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.96,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,27.47,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,60.22,39.67
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,134.12,100.87
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,208.74,162.25
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,195.96,153.53
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,175.26,137.1
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,201.43,157.67
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,226.96,177.04
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,304.63,236.86
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,373.7,288.35
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,393.33,300.15
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,411.05,310.58
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,491.12,368.21
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,590.19,436.38
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,638.47,466.4
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,686.57,495.99
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,693.87,498.42
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,698.73,499.75
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,727.03,517.23
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,753.85,533.35
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,728.8,515.49
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,688.36,488.29
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,692.63,491.55
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,695.44,493.46
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,650.07,462.22
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,605.24,431.49
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,630.75,450.28
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,653.1,466.2
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,498.77,360.27
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,347.72,253.38
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,414.29,302.32
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,475.53,345.3
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,372.56,272.89
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,276.24,204.0
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,394.44,292.31
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,489.6,358.47
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,437.66,319.47
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,389.04,283.65
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,303.49,222.4
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,235.12,174.72
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,190.88,142.71
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,155.19,116.86
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,152.12,113.87
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,148.56,111.91
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,128.81,102.66
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,111.57,88.89
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,94.51,74.79
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,77.07,60.07
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,59.58,44.97
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,42.41,29.9
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,25.89,14.71
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,8.35,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,16.73,7.09
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,32.45,20.63
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,49.16,34.76
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,68.87,51.21
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,88.39,67.26
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,48.11,34.03
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,12.32,4.48
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,71.24,52.52
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,135.09,103.6
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,193.88,150.08
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,268.34,207.81
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,564.26,442.6
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,840.16,646.6
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,652.5,503.02
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,405.33,309.33
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,306.12,233.69
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,200.09,151.39
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,226.41,171.53
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,252.64,191.3
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,285.84,216.2
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,318.79,240.67
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,393.85,296.51
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,454.6,340.81
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,378.48,284.1
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,296.2,222.52
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,379.87,284.55
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,452.45,336.7
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,277.2,207.49
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,106.04,77.15
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,225.6,169.14
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,343.33,256.82
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,309.6,232.04
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,277.74,208.88
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,323.09,243.29
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,363.47,273.13
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,290.73,219.02
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,227.13,171.59
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,200.96,152.07
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,175.61,132.97
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,154.65,117.44
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,134.46,102.36
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,84.92,63.22
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,31.75,20.36
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,27.32,17.87
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,22.89,14.16
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,18.91,10.75
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,14.94,7.29
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,10.98,3.81
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.02,0.3
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.94,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.37,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,12.3,3.78
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,22.45,12.72
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,32.62,21.41
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,45.02,31.9
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,57.63,42.39
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,57.89,42.51
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,58.33,42.73
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,49.47,35.28
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,40.63,27.87
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,96.01,72.71
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,154.71,119.06
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,181.58,139.85
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,208.64,160.6
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,231.91,177.83
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,255.19,194.87
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,194.71,147.91
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,136.08,102.1
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,150.56,113.39
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,165.02,124.49
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,147.65,110.78
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,130.43,97.24
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,198.65,149.9
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,266.93,201.37
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,201.48,151.55
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,137.27,102.29
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,168.59,126.64
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,199.51,150.3
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,172.86,129.81
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,146.62,109.65
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,215.42,162.25
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,282.59,212.24
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,192.17,144.41
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,102.95,75.94
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,124.55,93.12
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,145.6,109.66
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,153.76,116.15
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,161.56,122.43
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,160.05,121.53
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,158.33,120.51
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,172.07,131.13
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,184.53,140.63
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,157.87,121.01
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,126.81,97.6
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,110.37,88.84
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,94.3,75.5
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,77.72,61.49
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,60.96,47.06
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,45.16,33.29
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,29.11,19.08
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,16.73,7.34
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,9.55,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,18.5,8.42
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,37.18,24.76
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,56.06,40.9
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,78.23,59.6
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,100.29,77.9
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,93.8,72.23
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,88.51,67.49
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,112.36,86.45
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,136.24,105.06
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,165.68,127.96
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,195.46,150.75
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,280.19,216.37
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,354.53,272.29
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,325.71,248.59
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,281.89,214.08
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,401.41,303.73
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,506.66,379.3
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,573.15,424.55
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,622.32,457.05
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,630.92,462.21
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,638.66,467.07
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,497.29,366.3
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,334.54,247.69
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,409.81,302.86
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,471.24,345.93
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,345.92,255.61
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,220.25,163.19
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,338.4,251.65
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,447.32,330.1
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,353.11,262.08
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,261.18,194.91
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,168.83,125.86
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,77.37,55.43
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,205.4,154.75
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,323.16,242.77
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,266.62,200.55
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,216.91,163.62
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,245.09,184.61
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,268.54,200.9
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,188.49,141.59
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,118.48,89.64
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,113.42,86.05
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,108.09,82.13
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,94.01,74.62
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,80.0,63.12
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,65.87,51.15
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,51.6,38.85
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,37.95,26.95
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,23.79,14.46
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,13.63,4.67
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.64,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.58
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,18.47,9.36
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,27.3,16.92
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,37.48,25.45
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,47.67,33.84
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,80.63,60.65
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,114.92,88.0
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,222.14,174.63
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,340.74,267.22
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,392.15,305.02
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,444.55,343.0
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,541.72,414.81
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,626.5,475.89
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,656.37,494.23
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,684.63,511.51
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,686.09,510.22
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,684.93,507.36
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,607.27,449.44
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,528.22,390.32
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,573.22,422.16
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,601.11,441.35
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,633.81,464.38
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,664.64,485.92
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,667.76,487.9
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,669.3,489.0
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,672.95,491.03
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,680.99,495.92
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,411.65,305.63
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,153.67,112.74
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,270.06,200.92
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,379.14,280.75
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,469.78,348.9
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,543.18,402.69
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,490.15,363.57
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,443.09,329.01
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,360.52,268.42
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,292.13,218.36
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,202.7,151.74
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,118.99,88.38
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,81.98,59.81
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,43.3,29.28
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,32.21,20.47
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,21.15,11.58
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,18.05,9.8
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,14.95,7.21
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,12.3,4.97
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,9.66,2.68
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.02,0.36
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.38,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.19,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,11.82,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,24.07,12.27
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,57.95,41.32
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,89.59,68.08
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,122.2,95.48
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,155.74,123.16
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,186.82,147.83
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,218.02,171.99
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,260.97,205.42
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,304.89,238.95
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,256.51,199.29
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,194.69,149.21
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,306.12,235.64
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,408.35,311.94
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,447.22,338.75
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,502.74,377.17
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,553.13,412.47
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,603.29,447.03
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,637.86,470.17
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,671.43,492.46
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,656.55,480.31
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,640.53,467.84
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,667.83,486.67
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,693.24,503.72
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,712.23,516.01
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,717.11,519.06
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,689.95,499.26
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,655.79,475.1
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,666.61,483.3
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,667.31,484.26
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,398.72,296.23
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,144.82,106.61
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,361.77,272.82
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,550.47,407.64
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,542.23,401.13
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,522.08,386.08
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,390.76,290.21
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,292.9,219.52
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,303.57,225.63
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,298.34,217.22
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,253.3,175.14
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,190.6,118.43
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,129.86,86.22
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,133.02,101.39
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,115.8,92.54
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,99.07,78.94
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,82.18,64.77
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,65.15,50.18
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,47.97,35.27
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,30.58,19.96
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,17.63,6.81
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.55,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,32.06,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,92.39,60.86
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,172.5,131.59
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,256.88,202.43
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,326.99,261.35
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,404.21,324.27
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,350.89,280.77
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,280.12,221.85
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,476.28,377.62
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,676.13,526.77
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,588.68,455.73
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,457.99,352.2
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,668.32,512.57
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,865.12,650.09
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,901.24,670.33
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,934.94,689.85
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,862.08,637.56
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,751.21,554.29
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,762.89,560.37
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,772.35,564.22
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,732.52,534.46
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,676.91,494.31
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,754.52,549.98
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,824.37,598.67
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,763.7,554.92
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,713.04,518.3
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,737.74,537.24
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,763.03,555.75
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,718.53,524.37
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,679.97,497.18
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,655.76,480.87
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,629.56,462.83
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,522.33,385.19
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,427.65,315.84
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,458.51,339.58
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,476.82,352.21
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,454.11,334.31
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,413.46,300.09
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,352.28,249.87
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,295.75,202.41
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,239.28,155.45
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,185.27,112.57
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,131.2,75.32
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,80.28,52.36
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,67.98,51.96
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,65.41,50.07
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,59.72,45.4
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,52.25,39.03
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,43.65,31.43
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,34.76,23.26
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,21.16,8.47
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,8.19,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,11.42,3.58
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,17.58,8.83
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,24.64,14.79
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,31.72,20.68
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,35.26,23.57
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,38.82,26.4
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,54.35,38.99
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,69.92,51.45
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,74.39,54.73
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,78.88,58.0
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,95.41,70.95
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,112.12,83.92
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,156.33,118.25
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,201.1,152.33
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,194.49,146.84
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,188.02,141.61
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,191.12,143.79
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,194.19,145.95
