Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,210.84,158.46
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,227.35,170.78
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,240.85,180.43
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,254.14,189.89
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,290.92,217.07
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,327.14,243.5
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,234.9,175.0
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,144.78,106.93
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,160.86,119.67
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,176.63,132.02
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,172.84,129.14
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,169.07,126.35
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,141.01,104.83
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,113.51,83.65
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,153.83,115.05
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,192.73,144.94
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,152.46,114.4
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,112.84,84.09
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,63.36,45.24
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,13.25,5.09
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,117.12,86.68
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,199.13,148.54
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,154.85,116.41
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,122.54,93.23
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,105.9,84.39
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,89.42,70.95
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,72.42,56.63
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,55.21,41.86
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,39.74,28.31
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,23.8,14.22
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,11.87,1.77
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,12.31,3.24
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,24.67,14.49
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,37.07,25.13
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,52.48,38.22
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,67.98,51.16
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,65.86,49.22
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,64.56,47.88
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,76.4,57.4
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,88.44,66.96
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,125.35,96.33
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,162.81,125.53
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,273.69,212.59
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,377.12,290.91
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,382.46,292.68
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,387.21,294.46
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,422.6,319.46
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,457.68,343.5
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,389.09,291.09
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,307.24,229.37
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,377.21,279.86
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,431.81,316.89
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,498.9,361.15
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,576.88,410.06
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,585.01,417.7
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,591.8,425.13
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,609.56,440.21
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,624.77,453.18
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,577.73,421.19
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,532.56,390.36
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,547.89,403.4
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,558.75,412.61
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,427.55,319.04
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,306.31,230.19
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,328.81,247.98
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,347.48,262.12
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,296.27,223.97
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,248.54,188.42
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,236.75,179.67
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,223.97,169.88
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,205.08,155.55
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,185.44,140.6
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,163.37,119.2
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,123.46,91.96
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,104.88,84.02
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,90.26,71.87
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,76.89,60.54
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,62.97,48.48
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,48.44,35.7
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,33.44,22.2
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,17.19,4.01
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,14.94,6.45
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,22.88,13.23
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,32.61,21.41
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,42.35,29.46
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,48.56,34.44
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,54.78,39.33
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,88.46,66.44
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,123.63,94.29
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,105.78,79.53
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,88.98,65.79
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,265.82,205.77
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,462.87,353.43
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,496.36,375.6
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,529.34,397.88
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,658.1,491.81
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,771.99,572.34
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,806.03,592.81
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,823.6,602.87
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,753.87,552.05
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,681.49,499.36
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,698.46,511.7
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,726.01,530.56
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,672.84,492.66
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,632.37,463.55
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,783.08,577.64
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,885.28,649.91
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,777.7,573.26
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,665.15,488.99
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,713.14,528.26
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,730.44,543.98
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,683.21,509.54
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,634.18,473.38
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,581.59,433.67
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,528.0,392.09
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,469.07,345.39
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,411.74,298.47
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,353.2,249.57
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,296.13,201.15
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,237.79,152.48
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,176.46,103.86
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,124.68,80.38
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,131.35,99.36
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,92.2,72.28
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,59.02,44.67
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,55.01,41.41
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,50.89,37.82
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,40.83,28.93
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,31.82,20.54
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,16.09,1.95
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,33.79,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,94.89,58.52
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,178.88,136.35
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,264.99,209.39
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,337.31,270.79
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,421.87,340.09
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,493.67,396.88
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,569.19,454.75
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,629.9,499.16
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,691.37,542.01
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,747.02,579.67
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,798.49,613.67
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,841.7,642.12
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,882.87,668.9
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,919.34,690.82
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,943.18,703.95
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,966.81,718.43
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,987.08,730.7
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,1001.12,737.73
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,1011.59,742.52
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,1014.91,743.49
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,1014.39,742.09
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,1006.51,734.85
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,994.86,725.31
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,977.56,713.68
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,956.7,699.79
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,930.52,681.02
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,901.07,660.16
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,866.77,637.14
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,829.57,612.11
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,787.69,584.03
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,743.43,553.96
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,694.74,518.36
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,644.26,480.7
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,589.75,439.14
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,534.81,396.21
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,475.24,349.44
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,417.15,302.28
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,357.41,252.28
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,299.12,202.78
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,240.21,153.63
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,178.18,104.6
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,122.69,67.56
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,71.54,54.46
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,62.95,47.59
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,60.06,45.39
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,56.09,42.13
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,52.03,38.59
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,41.29,29.14
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,31.88,20.36
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,16.12,0.08
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,49.57,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,139.4,85.78
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,224.05,170.99
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,319.57,252.33
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,394.4,315.97
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,475.41,382.22
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,545.91,437.47
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,617.33,490.67
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,676.5,531.58
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,735.68,571.38
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,788.22,605.63
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,831.79,632.94
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,873.39,659.62
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,912.62,684.42
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,944.67,702.8
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,973.66,719.03
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,995.96,732.22
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,1014.65,743.13
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,1025.47,747.49
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,1032.41,749.48
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,1033.89,749.29
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,1031.39,746.69
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,1020.61,737.7
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,1005.92,726.39
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,987.34,713.88
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,965.13,699.11
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,937.18,679.53
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,906.0,657.93
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,870.77,634.75
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,832.63,609.55
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,709.09,521.41
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,592.0,433.67
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,633.77,469.38
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,644.0,480.08
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,588.54,437.74
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,533.06,394.62
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,473.31,347.29
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,415.11,299.72
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,355.18,249.8
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,296.59,200.24
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,237.46,151.1
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,175.37,102.21
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,118.92,64.57
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,66.31,50.09
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,59.05,44.32
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,56.35,42.26
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,52.58,39.16
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,48.74,35.8
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,38.71,26.93
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,29.6,18.38
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,48.19,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,135.55,81.25
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,216.54,165.09
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,306.39,241.48
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,381.95,304.46
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,463.85,369.79
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,531.72,421.82
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,602.21,473.79
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,662.29,515.49
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,719.31,553.95
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,771.58,587.09
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,822.75,618.73
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,865.37,644.81
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,905.71,669.06
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,929.99,681.15
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,960.83,697.54
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,982.25,709.05
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,1000.21,718.45
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,1013.01,723.24
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,1022.08,725.8
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,1023.78,725.35
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,1021.6,722.69
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,1013.52,715.77
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,1001.61,706.68
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,983.05,695.02
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,960.89,681.24
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,933.42,664.16
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,902.66,645.02
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,867.5,623.0
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,829.43,598.98
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,786.62,571.67
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,741.4,542.51
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,692.18,508.27
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,641.14,471.75
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,527.31,388.0
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,438.39,322.28
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,412.83,303.34
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,382.11,279.16
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,330.72,240.26
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,284.0,204.9
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,243.33,174.73
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,203.05,145.77
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,155.51,105.32
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,86.05,66.7
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,69.6,53.38
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,54.94,41.24
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,50.3,37.39
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,45.48,33.17
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,37.24,25.79
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,27.31,16.45
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,30.96,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,86.43,48.36
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,171.44,129.33
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,255.76,199.81
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,327.59,259.13
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,406.7,321.89
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,479.78,376.95
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,551.66,429.04
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,528.49,407.94
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,483.7,371.54
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,629.87,477.21
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,781.16,576.2
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,824.86,599.44
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,866.74,622.18
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,895.58,634.96
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,927.27,649.32
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,896.27,629.28
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,844.49,593.36
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,832.65,585.0
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,817.4,573.92
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,837.6,588.08
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,855.24,600.2
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,927.62,652.08
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,970.8,679.9
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,922.93,649.99
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,854.24,602.79
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,879.52,624.95
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,878.78,625.99
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,845.28,605.39
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,809.12,583.2
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,550.12,405.04
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,301.68,221.74
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,395.21,292.68
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,472.19,348.71
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,513.89,380.95
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,522.54,386.4
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,465.56,341.48
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,408.68,295.55
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,340.19,243.13
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,296.17,211.25
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,246.92,173.04
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,201.19,138.83
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,157.46,108.98
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,117.52,93.24
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,102.89,81.58
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,88.78,70.06
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,74.64,58.22
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,59.93,45.55
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,44.61,32.04
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,28.77,17.5
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,14.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,35.06,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,102.94,56.42
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,181.03,136.94
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,266.01,208.44
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,338.52,267.97
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,423.55,334.37
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,491.31,384.92
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,561.99,435.44
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,622.82,476.1
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,684.44,514.53
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,737.27,544.26
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,789.42,572.28
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,832.63,597.98
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,869.16,619.37
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,901.67,638.23
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,931.31,655.29
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,955.18,670.14
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,975.78,683.13
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,829.93,589.8
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,643.36,461.69
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,648.34,466.73
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,652.11,469.24
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,836.4,599.33
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,969.22,684.83
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,952.71,673.46
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,932.83,661.69
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,851.33,608.93
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,756.62,542.67
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,794.28,574.13
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,812.38,589.5
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,769.76,561.95
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,725.17,531.8
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,676.7,497.85
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,626.79,462.04
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,499.35,368.57
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,401.02,295.97
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,375.01,277.55
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,347.11,256.74
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,330.97,238.92
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,289.04,197.06
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,231.98,150.27
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,177.67,108.09
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,124.62,73.31
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,75.86,58.55
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,71.19,54.98
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,65.93,50.76
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,58.36,44.3
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,50.47,37.33
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,39.08,27.22
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.28,15.98
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,32.93,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,97.72,50.87
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,175.14,132.81
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,258.07,203.63
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,330.01,263.96
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,409.12,327.72
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,482.98,384.75
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,555.25,438.54
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,616.43,483.35
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,678.44,526.76
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,732.1,562.16
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,785.28,596.57
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,829.23,624.96
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,866.14,648.34
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,902.01,670.27
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,935.36,690.4
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,958.31,704.28
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,977.95,716.14
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,860.47,633.0
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,718.37,526.98
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,745.06,546.16
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,769.9,562.98
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,888.33,650.13
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,978.2,711.11
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,960.64,699.01
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,939.62,685.52
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,725.31,535.06
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,497.28,365.34
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,680.05,504.94
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,811.06,600.07
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,648.6,481.29
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,499.09,368.82
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,581.13,434.82
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,625.76,470.29
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,571.13,428.32
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,517.23,386.3
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,458.2,339.36
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,401.77,293.09
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,343.5,244.32
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,285.81,195.3
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,228.52,147.8
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,173.89,105.03
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,119.59,69.19
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,69.33,53.13
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,66.0,50.64
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,62.48,47.85
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,55.69,42.12
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.87,34.41
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,36.5,25.12
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,25.78,14.57
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,32.22,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,95.38,46.68
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,176.02,133.56
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,262.89,208.14
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,171.24,137.05
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,36.14,24.38
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,94.04,72.32
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,157.32,123.51
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,348.99,278.86
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,519.1,410.73
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,533.68,417.69
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,543.3,421.47
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,494.66,382.12
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,456.35,350.14
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,466.7,355.91
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,458.48,348.01
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,574.67,434.27
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,691.76,518.26
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,632.02,472.08
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,587.71,437.26
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,482.53,360.26
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,395.49,295.13
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,722.46,543.64
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,981.53,721.71
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,842.63,623.12
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,671.1,495.07
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,648.69,478.95
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,625.92,461.91
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,741.86,553.5
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,811.7,607.39
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,625.8,470.75
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,448.6,334.74
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,560.15,423.42
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,625.45,473.66
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,571.56,431.54
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,517.0,388.25
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,356.27,267.15
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,247.23,187.01
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,281.5,205.9
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,281.34,191.32
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,222.3,141.37
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,165.58,96.41
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,105.13,56.16
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,54.57,40.89
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,52.02,38.97
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,49.34,36.84
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,44.84,32.92
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,40.17,28.68
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,32.12,21.38
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,23.74,12.61
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,35.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,101.89,46.61
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,183.36,138.9
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,270.34,213.7
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,224.09,179.42
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,149.81,118.51
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,217.87,174.09
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,278.75,222.43
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,304.13,240.75
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,327.97,257.48
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,411.29,321.24
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,514.88,397.72
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,588.16,451.09
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,663.79,505.19
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,697.1,527.01
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,747.05,560.04
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,693.48,518.42
