Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,634.58,473.29
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,665.83,494.37
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,712.5,525.13
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,730.25,536.72
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,746.22,547.28
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,772.5,566.31
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,796.14,583.39
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,746.75,547.29
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,697.71,511.64
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,806.31,595.43
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,877.63,647.22
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,764.56,565.83
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,646.4,476.92
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,537.18,398.59
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,438.62,326.26
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,484.68,361.67
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,518.11,386.34
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,402.94,301.36
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,303.09,227.2
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,263.15,197.7
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,228.87,172.16
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,215.4,162.07
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,204.52,153.78
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,205.69,151.23
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,192.13,136.86
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,151.49,105.81
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,99.84,78.64
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,94.62,74.72
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,83.06,65.24
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,69.62,53.89
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,55.68,41.79
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,40.5,28.33
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,24.87,12.99
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.46,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,10.55,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,29.23,17.66
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,49.17,34.63
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,74.34,55.7
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,99.47,76.39
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,127.43,99.01
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,155.96,121.6
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,260.43,205.17
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,374.35,292.73
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,430.15,333.31
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,487.28,374.21
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,538.57,409.93
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,572.9,433.28
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,752.87,564.52
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,926.4,679.71
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,843.95,620.05
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,734.91,539.42
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,614.17,452.48
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,491.74,362.12
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,617.22,452.96
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,738.82,536.91
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,580.58,424.05
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,426.63,312.22
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,420.25,308.14
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,413.72,303.39
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,318.74,234.93
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,221.5,163.43
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,256.46,189.66
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,290.69,214.87
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,295.54,218.52
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,299.93,221.93
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,396.25,293.75
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,474.59,350.19
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,508.41,376.05
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,512.71,377.81
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,453.79,331.39
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,397.57,286.0
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,339.49,238.35
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,282.84,191.21
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,198.91,135.71
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,167.4,124.67
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,134.29,91.48
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,75.23,57.58
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,70.95,54.36
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,64.84,49.41
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,56.82,42.65
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,48.47,35.34
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,36.21,24.43
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.49,11.2
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,29.13,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,86.58,31.16
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,166.94,125.13
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,249.48,195.96
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,322.46,257.05
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,402.65,321.41
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,470.6,373.79
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,548.93,431.53
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,610.82,475.26
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,673.63,517.6
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,727.23,552.24
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,780.26,585.78
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,824.58,613.62
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,867.08,639.97
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,902.02,659.74
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,928.64,673.95
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,816.77,595.85
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,677.75,494.47
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,845.03,614.24
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,995.81,711.15
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,891.06,639.21
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,766.04,550.06
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,634.01,458.4
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,505.43,366.34
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,750.22,544.91
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,937.2,670.28
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,753.59,543.98
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,562.74,406.62
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,496.73,361.27
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,441.95,322.42
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,484.72,354.14
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,515.92,376.81
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,503.78,369.24
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,488.81,359.53
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,489.43,360.71
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,476.66,350.77
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,408.42,299.79
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,350.71,257.1
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,285.22,209.34
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,232.38,171.81
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,149.95,110.76
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,71.7,51.7
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,63.23,45.33
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,54.78,40.76
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,45.45,33.09
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,36.14,25.3
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,27.74,18.12
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,19.35,10.83
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.3,4.61
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.26,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,96.56,74.92
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,204.53,161.95
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,267.83,211.58
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,348.35,272.88
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,524.31,407.23
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,717.9,545.34
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,725.73,544.41
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,728.11,541.28
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,585.95,435.94
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,416.04,308.95
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,422.16,313.05
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,427.81,315.82
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,503.54,368.85
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,595.63,430.61
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,620.33,446.31
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,643.76,461.62
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,641.17,459.14
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,637.53,456.27
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,668.28,478.14
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,706.96,504.55
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,651.24,465.85
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,607.57,435.48
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,711.2,511.2
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,783.97,563.09
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,744.03,536.27
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,702.08,508.57
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,431.3,319.11
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,189.06,138.95
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,337.17,250.89
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,458.88,336.91
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,415.19,304.16
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,371.46,271.32
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,315.28,229.16
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,270.12,195.61
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,226.71,162.08
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,187.37,132.33
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,143.66,97.35
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,82.93,64.28
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,76.91,59.62
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,70.58,54.47
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,60.88,46.23
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,50.76,37.33
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,35.85,24.06
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.05,7.72
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,23.12,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,63.93,14.25
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,154.44,115.89
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,237.92,187.86
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,310.84,249.32
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,391.08,314.33
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,461.43,368.59
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,542.29,428.25
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,448.38,352.61
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,342.02,266.23
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,413.32,319.96
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,487.48,373.42
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,507.19,385.08
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,524.83,395.4
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,737.89,548.86
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,928.23,672.25
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,775.07,564.98
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,576.52,421.9
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,539.5,394.97
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,484.54,354.47
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,568.74,413.95
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,634.14,458.61
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,815.65,586.0
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,964.47,683.51
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,874.56,622.3
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,779.3,556.73
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,769.73,551.41
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,749.46,538.45
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,778.52,562.38
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,795.36,577.21
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,753.03,548.69
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,708.79,518.71
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,660.27,484.97
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,610.79,449.66
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,526.96,388.07
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,458.48,337.36
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,385.63,284.61
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,325.85,241.37
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,303.96,222.78
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,275.22,197.26
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,230.66,157.18
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,174.4,108.62
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,123.23,76.68
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,84.4,65.61
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,77.71,60.33
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,70.67,54.56
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,60.94,46.27
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,50.8,37.32
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,36.06,24.11
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,19.48,5.4
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,18.32,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,52.16,6.66
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,129.27,95.64
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,206.36,161.7
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,288.65,230.02
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,368.12,294.36
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,437.59,348.22
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,511.16,403.18
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,573.0,448.94
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,636.42,494.8
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,697.32,536.58
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,751.9,572.72
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,797.18,602.07
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,840.88,630.02
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,877.63,651.69
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,912.03,671.58
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,936.7,684.9
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,958.35,696.27
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,973.08,703.19
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,984.43,708.05
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,870.37,629.0
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,744.62,538.57
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,505.98,372.57
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,265.25,195.63
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,348.93,257.73
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,420.32,308.96
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,527.97,386.28
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,617.39,448.52
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,595.24,432.88
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,572.72,417.51
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,662.35,486.51
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,715.24,527.46
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,568.92,420.64
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,443.59,327.73
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,490.64,364.45
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,504.73,373.34
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,448.26,328.57
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,392.51,283.43
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,334.22,235.5
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,277.48,188.27
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,221.42,142.92
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,168.67,103.09
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,117.06,71.35
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,77.87,60.17
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,71.99,55.53
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,65.83,50.47
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,56.68,42.64
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,47.16,34.2
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,33.27,21.69
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,19.44,3.54
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,33.14,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,94.07,8.26
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,189.35,141.59
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,287.53,226.71
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,365.82,293.15
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,451.31,362.77
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,522.99,419.14
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,598.27,475.37
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,499.58,395.48
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,352.15,276.06
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,383.5,298.83
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,413.98,319.97
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,448.68,344.72
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,482.88,368.8
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,530.79,402.53
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,578.73,435.66
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,553.1,414.67
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,525.44,392.57
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,559.61,416.03
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,592.89,438.31
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,699.67,514.94
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,787.4,576.55
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,574.14,424.05
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,367.05,270.8
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,537.91,397.38
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,698.62,510.69
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,621.08,454.87
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,557.36,409.03
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,706.86,523.66
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,806.81,596.89
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,688.75,510.37
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,575.11,424.63
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,396.68,295.54
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,233.83,173.77
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,219.98,163.89
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,206.36,153.88
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,206.67,154.7
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,206.28,154.96
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,224.96,168.43
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,238.59,177.2
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,215.64,153.6
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,176.55,117.4
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,128.62,85.71
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,90.24,70.54
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,72.35,55.84
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,53.61,40.12
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,47.6,34.94
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.38,29.29
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,29.14,18.18
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,18.13,0.5
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.14,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,145.54,107.31
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,252.98,198.54
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,276.85,221.12
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,283.49,228.2
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,422.09,339.99
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,572.39,456.08
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,634.7,499.95
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,697.86,543.52
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,476.84,374.46
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,177.19,134.85
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,378.09,292.83
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,558.0,427.2
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,636.29,481.71
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,697.63,523.79
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,582.22,437.3
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,462.56,346.62
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,309.2,232.57
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,155.06,114.7
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,396.98,298.26
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,617.24,455.82
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,827.15,609.67
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,984.61,714.91
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,965.34,700.95
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,942.5,685.96
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,749.49,552.15
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,541.57,397.32
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,592.39,436.41
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,642.01,472.78
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,697.5,517.84
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,717.5,536.71
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,667.91,500.16
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,616.66,461.86
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,557.44,416.31
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,499.61,371.07
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,341.91,254.05
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,228.97,171.91
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,266.77,193.88
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,271.33,184.42
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,214.87,138.3
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,161.88,98.27
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,111.2,67.72
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,76.06,58.7
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,70.78,54.54
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,65.27,50.0
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,56.79,42.59
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,49.18,35.61
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,33.29,21.28
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,19.51,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,55.04,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,149.74,110.12
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,236.68,185.55
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,313.84,250.77
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,399.61,320.72
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,304.83,244.28
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,176.51,137.93
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,431.63,344.42
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,679.23,531.79
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,599.6,466.48
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,477.6,369.58
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,682.37,524.27
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,875.21,657.64
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,904.96,673.84
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,937.56,692.95
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,960.83,706.86
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,980.79,718.68
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,706.97,526.59
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,375.34,277.94
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,547.88,406.11
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,716.04,524.39
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,621.65,455.88
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,529.93,389.36
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,768.98,567.47
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,939.4,684.35
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,911.59,663.48
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,880.66,641.99
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,844.51,618.08
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,805.62,592.26
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,762.13,563.36
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,716.61,531.83
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,667.08,495.89
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,616.76,458.51
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,560.74,415.99
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,505.16,372.71
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,447.38,327.31
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,390.05,280.83
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,327.12,228.75
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,269.42,180.24
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,211.29,132.89
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,156.36,91.56
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,103.97,60.85
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,70.11,53.47
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,65.88,50.19
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,59.76,45.12
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,51.81,38.27
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,43.6,30.9
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,29.92,18.36
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,16.25,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,24.18,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,119.14,86.4
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,203.87,159.49
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,290.8,232.74
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,377.2,304.03
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,458.01,368.37
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,551.56,439.93
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,616.43,487.09
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,682.46,532.88
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,744.56,574.35
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,807.0,615.02
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,851.52,642.37
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,888.83,664.48
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,926.86,686.85
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,962.34,707.26
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,985.58,720.9
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,1005.37,732.42
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,1007.72,731.52
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,1017.94,736.04
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,1019.42,736.12
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,1017.07,733.95
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,1007.9,726.07
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,994.97,715.97
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,975.43,703.18
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,952.37,688.22
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,924.11,670.17
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,892.69,650.01
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,855.61,625.77
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,815.8,599.6
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,771.71,570.33
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,725.53,538.29
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,675.17,501.76
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,624.29,463.96
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,567.77,421.27
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,510.82,377.04
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,451.54,329.75
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,392.66,281.44
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,332.23,231.13
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,269.39,178.72
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,209.79,130.27
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,153.35,88.02
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,99.55,57.03
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,65.83,49.91
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,62.18,47.18
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,58.41,44.16
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,49.36,36.34
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,41.42,29.15
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,28.42,17.02
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,15.45,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,18.89,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,108.62,77.94
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,185.03,144.14
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,259.45,207.44
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,354.42,285.48
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,434.24,349.32
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,520.66,416.14
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,584.62,463.17
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,657.24,514.97
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,720.44,557.92
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,784.04,599.89
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,829.28,628.08
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,872.73,654.69
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,911.47,677.73
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,942.34,695.26
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,966.49,709.69
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,987.32,722.02
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,1003.1,729.66
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,1015.29,735.07
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,1017.05,735.02
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,1003.31,725.14
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,1000.48,721.46
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,993.59,715.23
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,974.39,702.62
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,951.61,687.83
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,923.04,669.31
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,891.23,648.67
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,854.64,624.56
