Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,815.23,598.49
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,770.74,569.02
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,723.97,537.09
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,673.49,500.47
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,621.38,461.8
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,565.62,419.55
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,507.98,374.73
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,447.96,327.43
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,388.23,278.8
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,327.37,227.69
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,268.05,177.4
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,208.53,128.64
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,147.0,82.33
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,91.32,50.23
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,57.07,42.58
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,53.77,40.09
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,50.35,37.33
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,44.14,31.9
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,37.73,26.0
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,25.01,14.02
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,15.46,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,49.14,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,148.96,108.02
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,240.19,186.88
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,317.73,251.15
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,403.97,319.56
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,220.51,176.96
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.03,0.14
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,8.36,1.24
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,9.69,2.31
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,179.5,140.38
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,385.3,296.54
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,427.29,325.93
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,469.28,355.92
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,594.22,447.44
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,704.71,525.98
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,698.71,519.01
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,689.72,510.95
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,851.92,627.72
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,996.98,722.14
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,998.66,721.98
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,996.6,720.9
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,982.73,712.34
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,977.05,709.26
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,957.66,696.87
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,934.8,682.35
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,907.99,663.94
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,877.86,643.37
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,841.29,619.73
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,801.98,594.07
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,758.49,565.34
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,712.74,533.92
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,597.6,447.19
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,495.67,369.75
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,512.55,383.98
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,498.88,372.19
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,439.82,324.25
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,381.08,275.38
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,297.16,212.87
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,251.52,183.74
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,215.5,151.03
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,164.74,107.72
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,108.47,68.64
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,59.38,44.91
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,55.41,41.75
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,51.28,38.27
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,44.68,32.47
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,36.21,24.78
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,23.83,12.82
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,47.1,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,159.95,117.47
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,253.86,201.74
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,331.74,268.58
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,423.37,343.41
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,495.28,398.81
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,570.52,453.84
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,634.09,497.51
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,698.58,539.76
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,752.0,572.94
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,804.55,604.51
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,848.94,630.17
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,886.33,650.74
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,805.01,592.61
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,694.87,511.13
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,729.64,534.77
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,763.02,555.96
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,904.03,651.89
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,1014.81,718.65
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,1016.36,717.51
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,1002.4,708.23
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,1001.72,706.8
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,996.72,702.66
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,977.2,690.39
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,954.04,676.07
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,926.34,658.24
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,895.23,638.24
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,857.49,614.68
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,816.88,589.14
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,772.64,561.41
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,725.89,531.27
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,675.13,495.64
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,622.65,457.79
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,565.48,415.62
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,508.22,371.97
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,446.5,323.52
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,386.56,274.8
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,324.9,223.68
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,264.4,172.86
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,203.83,123.62
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,146.05,80.82
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,84.37,45.26
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,51.64,38.2
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,48.43,35.66
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,45.11,32.87
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,39.06,27.54
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,32.79,21.77
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,21.99,10.93
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,60.52,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,178.6,129.47
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,278.23,217.49
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,359.47,285.29
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,448.29,356.0
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,519.11,409.57
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,592.89,462.56
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,655.41,505.46
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,718.62,547.71
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,767.03,577.66
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,818.61,609.2
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,861.66,634.12
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,902.49,657.24
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,934.89,674.62
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,964.29,690.01
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,821.03,594.07
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,631.02,459.2
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,845.46,610.95
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,1013.51,715.59
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,1014.71,714.33
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,1012.09,712.71
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,1002.11,706.69
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,988.39,698.52
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,794.3,570.54
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,573.06,413.27
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,755.32,547.12
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,884.31,633.39
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,847.51,608.74
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,807.99,583.71
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,762.35,554.77
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,714.85,522.93
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,666.63,489.87
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,613.97,452.72
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,557.36,410.65
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,500.51,367.11
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,441.11,320.36
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,382.22,272.57
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,318.46,220.26
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,260.03,171.57
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,201.34,124.29
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,145.92,83.61
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,92.6,54.28
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,64.4,48.96
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,59.84,45.31
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,55.09,41.3
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,45.51,32.95
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,37.05,25.22
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,23.1,11.17
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,10.01,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,139.68,99.2
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,246.34,191.82
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,324.58,257.53
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,416.21,331.17
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,448.72,356.52
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,483.03,381.93
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,487.42,381.7
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,468.37,364.07
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,476.11,366.64
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,462.49,353.56
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,519.44,393.98
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,595.12,445.69
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,533.76,397.78
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,485.89,359.95
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,467.28,344.91
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,466.01,341.78
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,439.84,321.41
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,413.69,301.3
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,470.25,341.22
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,525.6,379.0
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,559.27,401.21
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,575.37,411.79
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,557.49,399.51
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,527.41,379.32
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,641.5,459.41
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,722.81,514.4
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,566.94,407.64
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,409.27,296.7
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,523.58,381.56
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,612.17,444.33
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,622.2,453.72
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,607.09,444.81
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,550.12,402.92
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,493.22,359.93
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,434.56,314.72
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,376.49,268.31
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,313.27,216.53
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,255.27,168.22
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,196.56,121.02
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,141.28,80.59
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,89.04,52.2
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,62.99,47.59
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,58.37,43.88
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,53.56,39.81
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,44.03,31.51
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,35.54,23.76
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,21.92,9.48
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,37.15,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,148.2,104.21
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,239.46,186.0
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,317.4,251.42
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,408.71,324.47
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,482.75,381.41
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,560.6,438.77
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,527.76,410.64
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,471.9,365.63
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,468.2,360.1
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,441.94,337.78
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,462.23,351.39
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,480.99,363.54
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,489.84,367.84
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,497.26,371.18
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,522.16,388.17
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,546.29,404.44
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,625.22,460.31
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,720.92,525.61
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,739.2,537.29
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,755.6,548.24
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,880.52,637.81
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,962.93,691.69
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,944.54,679.3
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,922.76,665.58
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,902.85,653.13
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,870.44,632.43
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,697.75,511.47
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,527.56,385.96
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,418.82,308.66
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,323.65,239.08
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,487.39,364.6
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,600.65,446.59
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,545.18,403.99
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,489.23,360.61
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,431.38,315.01
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,374.14,268.45
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,311.02,215.93
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,252.4,166.48
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,194.23,119.45
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,139.39,79.36
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,85.32,49.58
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,57.88,43.32
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,53.81,40.04
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,49.6,36.46
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,41.17,29.06
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,32.34,21.03
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,19.62,6.93
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,19.59,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,102.35,70.19
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,171.91,133.21
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,243.23,193.15
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,321.03,256.13
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,401.29,317.33
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,474.12,370.08
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,537.91,415.11
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,603.54,459.83
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,659.21,496.17
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,715.19,531.71
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,630.96,469.64
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,536.13,399.69
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,467.28,348.39
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,376.54,280.12
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,339.31,252.67
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,286.17,213.03
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,650.19,481.28
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,950.33,681.61
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,840.83,602.75
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,721.51,519.1
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,738.26,530.99
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,752.74,540.28
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,832.19,597.4
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,894.43,641.83
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,866.56,623.21
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,836.28,603.61
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,801.03,580.23
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,763.85,555.29
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,719.52,523.82
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,674.84,491.75
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,627.46,459.47
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,578.47,425.21
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,532.04,391.38
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,480.63,352.62
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,391.25,286.15
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,323.97,237.13
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,301.48,215.3
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,261.01,176.95
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,207.38,135.0
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,157.68,99.51
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,108.48,71.65
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,82.57,63.98
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,73.81,56.83
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,64.64,49.07
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,50.78,37.05
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,37.17,24.88
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,19.12,5.31
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,35.9,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,148.58,102.42
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,241.69,187.1
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,320.5,252.5
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,412.75,324.43
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,485.98,377.12
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,562.78,428.59
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,625.74,470.7
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,689.6,512.07
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,742.97,545.37
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,795.47,577.55
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,703.03,512.63
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,585.23,427.57
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,765.81,553.15
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,939.28,658.63
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,679.29,487.25
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,354.01,256.79
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,363.38,264.59
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,372.5,269.98
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,715.34,512.53
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,999.8,687.35
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,983.62,672.85
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,975.31,667.47
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,956.36,657.04
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,933.88,644.6
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,905.26,627.92
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,873.48,609.16
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,836.11,587.21
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,796.04,563.31
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,752.18,536.64
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,706.05,506.86
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,655.26,472.83
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,603.0,436.53
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,547.11,396.27
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,490.54,354.0
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,430.65,308.32
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,371.34,261.36
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,311.43,212.22
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,249.08,160.89
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,189.68,113.68
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,133.61,73.58
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,79.6,45.58
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,56.03,41.39
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,51.84,38.11
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,47.51,34.49
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,39.38,27.36
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,30.91,19.55
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,14.93,1.45
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,47.01,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,162.42,110.8
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,263.32,204.62
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,345.09,273.54
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,434.7,345.22
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,505.78,398.38
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,580.02,450.29
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,642.34,490.0
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,705.45,527.75
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,757.01,554.17
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,802.9,575.02
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,845.99,600.63
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,886.97,624.71
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,784.81,556.88
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,652.66,464.72
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,551.58,396.72
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,447.36,323.5
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,565.97,406.56
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,665.42,472.51
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,852.96,599.88
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,989.6,684.11
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,979.49,675.3
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,976.56,672.8
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,946.57,654.51
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,923.96,641.03
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,895.79,625.43
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,864.55,607.74
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,834.55,590.03
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,794.33,565.57
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,749.16,537.48
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,701.96,506.11
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,650.7,470.74
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,598.2,433.52
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,541.54,392.39
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,483.68,349.17
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,424.76,304.3
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,366.74,258.56
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,307.43,210.43
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,250.27,163.65
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,192.99,118.66
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,139.44,80.8
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,88.3,54.38
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,67.13,50.63
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,59.96,44.79
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,53.24,39.09
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,42.73,29.95
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,31.84,20.05
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,16.12,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,25.33,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,131.52,87.54
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,218.51,169.28
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,297.41,236.03
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,385.06,307.15
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,456.82,363.15
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,539.47,424.68
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,603.43,469.95
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,668.49,513.62
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,723.09,548.6
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,777.06,582.3
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,821.16,608.91
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,863.46,633.83
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,896.46,651.48
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,926.72,667.19
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,943.57,674.95
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,963.91,685.0
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,976.28,688.59
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,985.07,690.05
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,986.6,686.29
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,984.44,680.37
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,985.49,676.39
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,972.27,663.87
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,952.18,649.91
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,928.61,634.08
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,900.22,615.53
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,868.6,595.22
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,831.89,574.59
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,792.44,552.05
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,716.96,503.36
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,640.5,451.67
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,629.73,447.92
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,598.47,428.39
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,525.79,376.99
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,462.49,331.64
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,420.61,299.39
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,366.66,255.41
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,306.52,206.75
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,248.15,159.02
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,184.77,109.41
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,128.72,70.03
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,74.83,43.17
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,54.11,39.79
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,49.81,36.39
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,45.36,32.64
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,37.56,25.75
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,29.47,18.08
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,32.21,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,149.96,98.32
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,257.32,199.12
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,341.87,270.77
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,434.83,346.07
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,510.75,404.45
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,590.7,462.24
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,653.8,505.0
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,717.66,546.68
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,766.88,577.08
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,819.19,608.83
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,861.89,632.56
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,902.37,654.21
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,935.47,671.04
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,965.56,685.7
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,976.63,690.3
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,994.66,699.53
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,1005.39,703.44
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,1012.39,705.26
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,1012.57,705.81
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,1008.88,704.15
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,999.21,697.5
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,985.7,688.6
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,965.65,676.63
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,942.01,662.48
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,912.48,643.73
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,879.68,622.85
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,841.74,599.44
