Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,801.01,574.03
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,755.37,545.37
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,707.54,513.81
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,656.02,478.64
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,602.97,441.19
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,546.32,398.98
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,489.03,354.91
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,426.48,306.2
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,365.94,257.3
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,304.4,206.13
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,244.63,156.21
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,184.86,108.63
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,124.0,65.47
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,69.11,38.8
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,49.8,36.06
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,45.67,32.76
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,41.4,29.15
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,34.27,22.83
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,26.9,15.73
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,39.55,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,161.19,104.09
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,270.94,209.99
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,355.65,281.78
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,448.7,356.56
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,525.05,414.4
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,605.34,470.89
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,668.36,512.49
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,728.29,550.24
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,782.04,581.15
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,834.71,610.1
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,877.59,634.77
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,918.15,657.69
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,940.81,669.11
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,970.03,684.84
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,990.73,696.58
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,1007.88,706.34
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,1018.86,711.68
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,1025.97,714.83
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,1026.04,714.02
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,1022.17,711.04
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,1011.34,703.18
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,996.64,693.15
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,975.73,680.27
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,951.18,665.25
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,921.32,646.96
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,888.17,626.61
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,849.26,602.51
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,807.54,576.47
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,761.36,547.63
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,712.97,515.9
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,585.94,424.51
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,473.12,342.49
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,496.15,360.17
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,488.36,352.08
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,428.04,304.79
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,368.36,256.83
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,307.02,206.76
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,243.63,155.04
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,183.83,108.23
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,127.64,69.29
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,73.8,43.65
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,56.08,41.28
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,51.44,37.57
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,46.65,33.51
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,37.52,25.46
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,26.59,15.27
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,13.44,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,14.95,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,106.51,65.44
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,203.3,156.0
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,282.18,222.02
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,369.48,292.06
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,447.01,351.43
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,530.01,412.16
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,493.97,381.41
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,429.85,330.45
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,469.04,357.49
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,489.82,370.36
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,688.87,513.61
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,874.86,636.11
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,915.01,657.41
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,952.85,678.66
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,848.52,608.21
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,724.78,520.83
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,886.37,631.84
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,1019.06,712.48
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,771.7,551.32
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,474.53,342.43
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,622.48,448.78
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,763.09,543.23
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,877.97,624.15
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,948.95,670.64
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,853.75,609.24
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,746.17,534.53
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,791.66,570.72
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,808.03,584.01
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,762.06,554.25
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,713.86,521.59
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,662.18,485.15
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,608.98,446.56
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,551.86,403.97
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,493.33,358.94
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,431.9,310.88
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,371.01,261.6
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,308.64,209.67
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,247.85,158.86
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,183.07,107.53
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,125.47,67.31
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,69.67,41.04
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,52.55,38.71
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,48.11,35.11
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,43.54,31.17
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,35.13,23.66
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.39,14.97
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,34.87,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,147.88,90.61
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,251.19,195.24
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,336.27,267.55
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,428.83,342.14
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,501.53,396.95
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,577.25,450.75
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,641.62,493.98
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,706.83,536.27
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,759.67,568.73
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,811.37,599.68
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,855.73,627.6
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,898.07,654.03
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,924.91,669.52
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,954.62,686.96
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,977.52,700.35
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,996.98,711.71
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,1007.29,716.01
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,1013.84,718.17
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,1013.93,717.92
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,1010.2,715.49
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,996.08,705.76
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,978.37,693.93
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,821.12,589.37
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,645.24,465.26
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,665.86,480.48
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,671.02,484.11
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,743.61,539.15
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,788.12,573.56
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,741.76,541.77
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,694.05,508.78
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,642.72,472.36
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,589.47,433.62
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,530.98,389.92
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,474.54,346.64
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,417.12,302.14
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,361.11,257.44
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,227.1,161.11
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,144.35,107.29
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,157.98,107.96
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,142.27,87.92
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,94.12,63.86
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,78.01,59.99
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,68.2,51.84
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,57.96,43.03
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,44.26,30.99
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,28.64,16.2
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,16.37,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,108.27,62.24
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,214.09,165.13
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,295.7,235.1
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,386.97,310.27
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,475.96,381.04
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,566.9,450.51
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,631.02,496.83
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,696.16,542.7
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,552.02,431.09
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,342.93,265.6
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,371.0,286.07
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,398.71,305.25
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,697.56,531.15
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,946.82,700.3
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,838.3,622.84
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,691.1,512.93
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,869.0,642.42
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,1004.9,730.3
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,1004.79,728.42
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,1000.82,725.22
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,987.0,714.33
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,969.51,701.28
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,874.49,637.62
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,750.96,548.37
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,689.13,503.75
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,629.84,460.22
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,726.24,534.8
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,784.88,579.09
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,739.17,548.13
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,691.58,514.31
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,583.77,433.47
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,485.96,359.79
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,493.65,366.23
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,474.14,349.39
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,414.68,301.76
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,355.98,253.43
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,287.5,200.14
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,237.28,163.2
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,185.86,119.11
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,125.06,71.74
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,72.03,45.78
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,55.03,40.79
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,49.91,36.59
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,44.62,32.0
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,33.59,22.24
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,23.52,11.9
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,107.16,58.87
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,212.61,164.41
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,293.65,234.42
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,384.34,309.58
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,464.13,373.36
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,544.78,435.41
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,327.25,264.04
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,57.45,41.24
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,425.42,341.93
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,789.78,609.37
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,664.84,512.01
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,495.33,379.67
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,555.96,424.1
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,635.82,480.09
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,658.48,494.97
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,680.07,509.31
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,855.24,635.92
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,987.71,722.18
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,867.43,638.3
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,716.67,527.18
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,856.1,630.12
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,959.65,698.72
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,939.38,684.45
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,915.7,668.9
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,613.89,459.11
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,286.19,212.13
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,408.44,304.73
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,521.42,386.82
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,625.65,467.27
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,687.19,514.79
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,635.46,476.24
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,582.6,436.49
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,523.34,390.79
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,465.08,344.95
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,401.16,294.95
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,342.41,248.37
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,292.42,205.67
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,237.6,158.75
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,183.05,115.89
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,131.65,80.31
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,84.01,57.6
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,71.16,54.76
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,62.58,47.52
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,53.65,39.69
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,40.6,28.06
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,25.6,12.83
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,14.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,18.15,4.7
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,39.96,26.29
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,73.56,54.83
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,116.31,90.75
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,153.26,121.27
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,191.21,151.88
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,282.99,225.74
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,365.95,290.68
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,374.73,294.68
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,380.79,296.74
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,415.57,321.87
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,449.96,346.22
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,535.48,409.81
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,641.43,485.64
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,717.6,539.91
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,812.51,605.48
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,803.48,594.96
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,776.61,573.7
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,816.03,600.26
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,838.06,614.74
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,720.19,530.7
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,604.6,447.04
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,583.54,432.26
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,562.37,416.82
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,614.92,455.32
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,671.35,494.96
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,570.52,422.19
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,486.11,360.68
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,449.29,334.56
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,408.92,305.44
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,225.69,170.29
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,49.62,33.93
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,83.41,60.95
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,116.58,87.19
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,69.99,50.64
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,22.95,13.02
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,58.82,42.19
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,93.86,70.55
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,82.94,62.1
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,72.1,53.64
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,60.52,44.33
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,48.57,36.33
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,37.48,26.79
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,26.42,17.09
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,17.15,8.79
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,7.9,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.09,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.82,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.66,2.17
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,15.82,7.57
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,21.99,12.96
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,29.51,19.38
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,37.03,25.73
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,49.89,36.47
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,62.78,47.11
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,56.58,41.67
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,50.38,36.3
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,54.84,39.85
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,59.31,43.39
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,70.46,52.39
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,81.62,61.35
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,119.37,91.82
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,157.75,122.44
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,187.84,145.98
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,217.92,169.24
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,232.76,180.65
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,247.45,191.94
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,211.66,163.46
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,176.73,135.71
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,183.71,141.2
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,190.56,146.54
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,230.44,177.36
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,269.81,207.36
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,185.34,141.85
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,103.26,77.21
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,98.71,73.75
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,94.18,70.24
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,165.48,127.09
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,234.74,181.43
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,217.92,168.44
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,201.39,155.8
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,115.64,88.27
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,29.14,18.38
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,26.47,16.28
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,23.81,14.14
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,21.14,11.99
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,18.49,9.83
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,15.39,7.27
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.3,5.14
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.22,2.43
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.94,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.75,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.91,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,16.48,2.65
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,36.32,23.91
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,67.72,51.22
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,107.57,85.52
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,142.71,115.3
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,178.58,145.02
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,196.4,158.77
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,213.73,171.78
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,219.56,175.2
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,210.13,166.42
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,274.08,216.56
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,323.54,254.16
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,343.59,268.13
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,363.46,281.91
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,432.65,334.18
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,520.22,398.34
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,579.04,440.93
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,636.94,482.16
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,699.65,526.32
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,742.5,556.21
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,679.65,509.26
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,602.69,452.86
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,553.04,416.74
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,492.08,372.01
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,533.91,403.57
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,559.74,422.85
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,460.03,349.2
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,358.5,273.24
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,347.9,265.98
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,337.07,258.13
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,399.07,306.33
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,444.52,340.36
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,395.19,302.7
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,349.32,267.78
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,329.24,251.33
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,302.84,228.75
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,247.04,185.85
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,199.82,150.61
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,167.27,125.22
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,135.76,101.56
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,105.3,85.53
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,87.12,70.05
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,64.72,50.69
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,43.71,32.2
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,30.65,20.23
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.9,5.3
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,128.7,52.39
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,263.24,206.15
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,349.98,283.13
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,445.68,363.0
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,521.66,423.83
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,601.49,483.27
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,661.04,524.38
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,725.72,567.52
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,779.98,600.42
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,833.16,631.34
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,876.07,655.47
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,916.61,677.46
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,938.34,687.39
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,966.73,701.73
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,987.86,712.62
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,1005.44,721.35
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,1015.69,724.19
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,1022.08,724.81
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,1020.43,722.93
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,1014.84,718.89
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,1005.55,712.19
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,992.28,703.18
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,970.58,689.68
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,945.2,674.02
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,914.43,654.38
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,880.31,632.57
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,840.48,607.62
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,797.81,580.66
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,751.29,550.87
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,702.43,517.89
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,649.24,480.11
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,594.51,440.08
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,536.78,396.56
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,478.18,350.85
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,416.78,301.33
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,355.69,250.57
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,289.57,195.22
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,227.97,143.32
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,166.26,94.42
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,107.84,55.19
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,51.62,38.38
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,44.4,32.31
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,36.78,25.84
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,32.85,22.28
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,24.76,14.82
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,16.38,2.06
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,138.98,49.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,288.31,227.94
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,376.77,308.64
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,474.28,391.94
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,550.46,454.41
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,626.35,512.47
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,691.11,559.6
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,756.2,605.37
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,810.18,640.8
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,862.92,674.49
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,896.72,694.33
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,936.88,718.56
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,969.03,737.24
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,998.03,753.67
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,1019.22,764.78
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,1036.66,773.47
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,1046.51,777.2
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,1052.35,778.47
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,1050.52,776.38
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,1044.59,771.81
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,1032.28,762.0
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,1015.96,749.73
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,994.58,735.45
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,969.38,718.71
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,937.23,697.35
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,901.67,673.66
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,861.63,646.63
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,818.62,617.43
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,770.76,584.82
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,720.47,548.85
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,666.1,507.93
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,610.05,464.68
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,549.95,417.16
