Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,489.34,367.82
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,426.38,315.8
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,360.81,260.24
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,295.69,203.64
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,232.16,148.68
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,169.02,97.62
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,109.39,57.13
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,52.56,39.8
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,47.21,35.31
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,38.58,27.84
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,33.87,23.52
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,25.35,15.52
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,16.51,0.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,140.59,39.65
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,293.13,231.73
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,382.96,313.52
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,481.94,397.18
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,558.25,458.77
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,633.85,515.51
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,698.7,560.24
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,763.86,602.89
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,817.2,633.9
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,869.1,662.31
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,902.86,682.41
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,942.98,706.75
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,973.89,723.35
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,1001.51,737.8
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,1022.03,746.86
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,1038.8,753.6
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,1047.56,755.4
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,1052.3,754.9
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,1050.89,752.23
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,1045.39,747.26
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,1033.12,738.31
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,1016.82,727.1
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,993.86,712.86
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,967.14,696.38
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,935.38,676.27
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,900.17,653.9
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,858.75,627.89
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,814.45,599.8
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,766.26,568.84
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,715.69,534.36
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,660.8,495.36
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,604.34,453.88
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,544.59,408.46
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,484.15,360.76
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,421.26,309.31
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,358.7,256.5
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,291.28,199.05
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,228.55,145.38
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,165.62,94.98
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,106.2,55.1
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,49.19,36.98
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,44.74,33.19
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,36.67,26.19
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,32.29,22.15
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,24.15,14.36
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,15.72,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.38,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,8.78,1.46
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,15.82,7.66
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,22.88,13.83
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,29.95,19.88
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,37.03,25.82
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,228.62,187.09
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,441.02,350.94
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,502.61,393.11
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,565.62,436.44
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,427.71,331.58
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,280.24,216.31
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,301.92,232.51
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,323.44,247.39
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,409.27,311.56
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,513.74,386.45
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,574.86,428.48
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,635.04,469.16
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,706.51,517.44
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,757.85,551.37
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,799.56,578.0
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,824.57,593.8
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,698.02,506.05
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,577.48,421.34
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,555.57,406.43
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,533.61,390.55
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,597.3,437.44
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,640.76,468.74
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,617.96,453.3
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,585.95,431.92
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,509.67,378.16
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,446.24,332.7
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,331.75,249.39
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,233.36,176.44
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,269.39,203.53
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,289.16,215.66
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,235.18,174.72
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,189.56,141.22
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,158.35,117.34
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,128.33,95.23
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,98.65,79.08
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,81.43,64.59
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,64.55,50.09
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,47.17,34.77
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,31.34,20.06
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,14.03,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.28,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,107.56,7.76
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,225.1,173.84
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,311.46,250.13
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,411.17,331.41
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,489.36,392.34
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,571.3,452.86
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,638.92,499.27
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,707.57,544.72
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,763.46,579.84
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,818.46,613.55
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,863.69,641.24
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,906.89,667.35
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,933.71,682.64
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,963.86,700.25
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,986.6,712.26
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,1005.83,722.2
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,1015.87,726.5
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,1022.1,728.67
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,1021.78,728.39
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,1017.58,725.91
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,1007.5,718.52
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,1004.13,715.53
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,982.36,701.75
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,956.87,685.9
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,924.49,666.3
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,888.79,644.46
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,848.42,618.89
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,805.23,591.27
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,757.5,559.64
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,707.55,524.31
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,652.5,484.83
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,596.08,443.17
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,536.18,397.81
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,475.34,350.2
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,412.67,300.13
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,350.77,248.95
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,287.31,195.29
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,226.05,143.72
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,165.05,95.87
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,103.65,55.11
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,50.68,37.86
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,47.37,35.12
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,41.75,30.24
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,35.98,24.95
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,25.73,15.13
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,15.01,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,101.39,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,212.62,162.04
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,298.45,238.04
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,397.6,319.49
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,475.52,381.15
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,557.29,442.98
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,624.46,490.91
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,692.77,538.02
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,751.63,577.08
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,810.13,614.99
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,854.15,641.69
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,890.48,662.96
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,923.85,682.13
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,954.27,699.26
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,854.75,631.91
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,729.61,541.47
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,888.01,654.22
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,1014.58,734.05
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,1013.76,731.98
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,1009.06,728.87
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,995.43,718.79
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,978.11,706.55
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,956.81,693.27
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,932.0,677.75
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,900.76,656.71
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,866.33,633.59
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,826.68,607.83
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,784.42,580.17
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,737.37,548.35
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,688.34,513.64
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,634.63,474.48
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,579.82,433.45
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,522.13,389.2
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,464.42,343.53
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,403.46,294.54
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,340.6,242.74
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,279.28,191.07
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,220.64,142.01
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,162.36,96.69
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,108.64,61.83
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,60.09,45.69
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,55.64,41.98
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,48.27,35.61
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,38.6,26.96
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,25.83,14.83
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,14.55,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,72.29,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,154.1,115.52
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,248.98,198.47
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,342.62,277.22
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,278.77,225.85
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,187.23,149.52
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,306.53,247.63
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,436.36,350.34
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,308.73,246.39
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,160.67,124.26
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,298.25,234.74
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,444.88,347.6
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,403.4,313.13
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,378.19,291.5
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,488.87,375.43
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,581.18,443.44
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,552.17,419.04
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,522.21,394.62
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,612.64,462.3
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,717.45,537.59
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,848.17,633.85
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,953.64,704.62
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,931.8,688.82
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,906.57,671.75
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,875.79,651.01
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,842.0,628.24
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,802.87,601.54
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,761.27,573.05
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,715.8,539.69
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,668.27,503.77
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,616.16,464.82
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,563.0,424.16
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,505.87,379.53
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,448.75,333.65
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,389.72,285.15
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,328.85,234.19
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,268.83,183.1
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,211.31,134.74
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,154.64,90.93
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,102.49,57.51
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,56.56,42.51
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,52.38,39.02
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,45.31,32.84
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,36.28,24.71
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,24.25,13.05
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,13.64,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,88.64,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,187.14,139.62
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,273.87,217.32
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,371.5,298.86
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,455.96,367.2
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,543.32,435.13
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,610.87,483.91
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,679.71,531.74
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,738.85,571.02
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,797.81,609.12
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,841.43,635.41
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,877.72,656.3
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,911.92,675.52
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,943.3,692.63
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,964.75,703.11
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,982.75,711.42
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,993.41,715.09
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,1000.34,716.55
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,998.97,714.36
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,983.16,703.24
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,975.81,696.89
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,964.52,688.11
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,942.52,674.07
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,917.04,657.95
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,886.3,637.18
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,852.39,614.43
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,813.07,589.33
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,771.12,562.32
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,724.81,532.26
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,676.45,498.44
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,623.64,460.56
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,570.09,420.96
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,511.76,376.67
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,453.11,330.65
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,392.3,282.09
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,332.37,232.72
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,271.05,181.26
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,212.03,132.15
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,149.48,84.02
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,94.57,49.35
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,47.89,34.86
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,44.47,32.01
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,38.73,27.05
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,32.84,21.67
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,22.0,10.83
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,11.82,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,91.66,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,195.62,145.13
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,284.14,225.11
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,387.09,310.62
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,477.23,382.63
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,573.04,454.94
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,638.51,501.13
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,705.08,546.47
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,466.12,366.4
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,147.81,112.05
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,157.4,119.78
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,167.21,127.1
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,601.39,464.47
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,956.85,704.55
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,977.78,712.05
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,995.18,720.37
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,868.24,634.12
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,695.08,508.55
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,623.32,458.27
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,569.28,418.6
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,801.67,588.03
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,979.1,703.48
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,956.47,687.26
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,930.21,670.5
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,899.39,649.85
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,865.2,627.01
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,824.21,600.26
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,780.49,571.59
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,733.05,540.42
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,683.39,505.61
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,629.62,466.51
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,574.45,425.27
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,443.62,327.99
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,340.82,252.03
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,354.6,258.52
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,332.58,232.72
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,270.28,180.21
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,210.51,130.48
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,151.45,85.18
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,92.6,47.81
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,46.91,34.04
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,43.83,31.46
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,38.05,26.44
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,32.12,21.01
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,21.23,9.71
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,78.74,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,214.19,156.59
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,305.22,238.41
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,406.67,321.07
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,493.12,389.44
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,585.22,457.71
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,644.62,500.85
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,709.35,546.85
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,763.1,582.99
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,815.88,617.8
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,512.81,400.11
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,134.01,100.91
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,288.77,223.0
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,456.59,348.35
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,474.44,360.34
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,491.75,372.59
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,536.68,405.03
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,580.72,436.31
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,584.3,438.01
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,586.79,439.19
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,615.9,461.11
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,642.85,481.42
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,792.16,594.78
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,898.39,671.54
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,865.28,649.16
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,829.68,625.65
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,790.65,600.27
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,749.34,572.55
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,628.49,480.4
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,518.92,395.64
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,431.83,330.47
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,359.35,275.45
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,271.33,208.11
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,193.92,148.4
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,247.03,188.87
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,280.22,211.02
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,255.38,184.59
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,211.05,140.37
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,156.07,97.44
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,106.28,65.28
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,63.02,49.03
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,55.3,42.34
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,45.98,34.0
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,36.35,25.08
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,23.13,10.67
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,10.91,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,79.3,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,215.37,163.17
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,306.43,251.04
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,407.78,339.06
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,487.04,405.8
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,570.51,472.23
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,636.93,521.58
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,704.42,569.81
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,759.52,606.21
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,808.79,637.23
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,852.17,664.2
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,893.33,689.05
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,758.51,588.78
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,594.14,460.27
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,613.39,473.1
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,631.29,483.82
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,831.71,631.35
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,1003.45,743.2
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,1002.05,739.09
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,996.81,734.19
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,986.16,724.94
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,971.7,713.43
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,949.77,697.63
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,924.3,679.69
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,893.45,658.29
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,859.35,634.79
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,819.07,608.34
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,776.17,579.94
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,729.39,548.51
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,680.41,513.28
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,627.06,473.69
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,573.06,432.49
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,513.7,386.11
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,454.46,338.4
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,392.62,287.35
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,331.81,235.82
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,270.04,182.98
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,210.17,132.35
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,147.05,83.44
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,91.79,48.94
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,47.67,35.3
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,43.4,31.64
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,37.14,26.09
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,30.7,20.06
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,19.7,7.3
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,108.88,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,281.2,211.69
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,369.89,302.05
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,476.11,393.39
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,554.84,457.04
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,636.89,518.95
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,660.66,534.17
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,684.6,548.97
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,679.42,541.89
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,657.75,521.81
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,675.83,531.25
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,689.9,537.33
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,859.13,657.46
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,1006.67,752.68
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,1026.68,762.86
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,1042.87,771.9
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,1052.1,775.06
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,1057.23,775.77
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,1054.55,773.16
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,1047.71,768.11
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,1033.65,757.61
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,1015.56,744.69
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,991.76,729.62
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,964.17,712.11
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,931.61,689.93
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,895.6,665.46
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,853.31,639.17
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,808.12,610.54
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,758.29,577.07
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,706.29,539.48
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,650.51,497.56
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,593.23,453.3
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,456.43,348.5
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,343.08,262.15
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,361.38,271.42
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,341.47,245.2
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,267.42,183.45
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,200.13,128.99
