Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,472.0,242.0,3.85,29.5,546.5,512.06,386.22
2016,10,19,14,30,537.0,204.0,3.8,29.0,538.0,482.1,364.14
2016,10,19,14,45,537.5,189.5,3.75,29.0,505.5,434.94,327.19
2016,10,19,15,0,538.0,175.0,3.7,29.0,473.0,386.96,288.65
2016,10,19,15,15,616.0,139.0,3.55,28.5,453.0,349.88,256.46
2016,10,19,15,30,694.0,103.0,3.4,28.0,433.0,299.89,212.14
2016,10,19,15,45,662.5,97.5,3.25,28.0,385.0,241.09,162.41
2016,10,19,16,0,631.0,92.0,3.1,28.0,337.0,185.65,116.68
2016,10,19,16,15,584.0,85.0,2.8,27.5,286.5,130.88,76.17
2016,10,19,16,30,537.0,78.0,2.5,27.0,236.0,82.02,48.14
2016,10,19,16,45,474.5,68.0,2.2,27.0,186.0,52.15,38.76
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,45.96,33.2
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,34.42,22.94
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,24.34,12.05
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,22.35,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,61.58,24.2
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,162.01,125.03
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,251.86,203.38
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,127.54,103.17
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,8.36,1.31
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,12.33,4.57
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,18.95,9.99
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,25.59,15.37
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,70.4,51.72
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,117.81,89.57
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,259.23,202.96
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,396.54,309.92
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,540.25,421.71
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,682.66,528.82
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,674.19,520.71
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,664.28,512.13
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,540.81,416.67
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,421.92,323.51
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,690.39,534.96
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,895.01,686.18
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,865.62,663.22
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,832.83,638.88
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,634.5,490.87
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,441.47,339.74
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,462.64,357.68
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,483.23,374.03
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,530.48,412.04
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,546.22,423.27
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,488.22,375.31
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,430.26,326.3
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,321.51,241.51
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,244.48,184.51
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,231.06,163.92
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,187.77,116.76
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,129.13,72.23
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,75.54,41.45
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,43.43,31.85
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,37.62,26.62
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,29.67,19.34
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,21.46,9.64
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,93.1,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,228.34,93.35
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,343.59,276.37
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,461.15,381.2
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,545.37,452.16
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,633.59,521.53
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,701.84,572.7
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,770.67,622.16
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,817.75,652.91
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,871.4,687.56
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,913.67,714.68
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,953.37,739.59
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,984.13,756.52
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,1011.55,771.0
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,1031.0,779.97
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,1046.56,786.4
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,1053.92,787.93
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,1057.15,786.97
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,1053.86,782.97
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,1046.35,776.43
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,1031.21,764.11
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,1011.99,749.4
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,987.32,732.73
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,958.79,713.64
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,924.86,690.11
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,887.47,664.31
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,843.8,635.09
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,797.25,603.74
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,746.33,567.77
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,693.19,527.51
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,635.83,485.21
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,577.08,440.41
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,515.55,391.12
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,453.57,339.85
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,388.52,284.64
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,324.27,228.78
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,258.89,171.98
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,192.59,115.94
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,129.6,68.48
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,71.29,36.03
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,38.62,28.11
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,34.99,24.74
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,27.88,18.09
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,20.64,8.53
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,91.08,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,222.49,71.93
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,339.31,270.51
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,457.47,374.96
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,540.64,444.5
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,627.64,512.43
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,694.84,561.52
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,762.57,608.86
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,817.63,645.28
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,862.6,673.55
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,904.87,699.84
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,944.64,723.99
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,974.95,740.01
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,1001.89,753.67
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,1021.06,762.61
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,1036.41,769.13
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,1043.39,770.84
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,1046.27,770.13
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,1043.45,767.43
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,1036.46,762.28
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,1021.55,750.73
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,1002.65,736.82
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,977.81,720.63
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,949.22,702.07
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,915.03,678.49
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,877.54,652.76
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,834.59,624.53
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,788.83,594.17
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,738.6,558.96
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,686.29,519.88
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,629.73,478.45
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,571.87,434.58
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,510.17,385.6
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,448.39,334.9
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,382.58,279.53
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,318.83,224.47
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,253.77,168.36
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,191.57,116.08
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,130.28,70.38
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,74.14,39.46
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,42.6,31.33
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,34.6,24.23
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,27.34,17.45
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,19.9,7.05
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,36.08,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,107.02,20.17
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,203.24,160.15
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,293.59,241.62
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,360.55,299.86
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,431.33,358.83
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,495.12,409.99
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,561.6,461.19
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,583.02,474.71
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,599.9,484.43
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,577.41,464.44
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,568.39,454.3
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,600.24,476.01
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,630.8,496.21
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,637.9,498.76
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,642.9,499.96
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,657.62,509.2
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,670.68,517.2
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,628.25,483.8
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,568.45,438.09
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,633.94,486.87
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,679.34,520.0
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,669.45,512.34
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,657.94,503.82
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,628.25,480.92
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,598.33,457.94
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,569.85,437.03
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,540.92,415.61
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,571.5,440.51
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,580.68,448.37
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,553.87,427.45
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,515.95,397.32
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,436.94,334.92
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,367.01,279.63
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,295.43,223.7
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,238.73,180.03
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,200.58,148.61
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,163.82,118.66
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,126.24,89.92
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,90.86,65.51
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,66.09,51.82
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,50.41,37.89
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,35.16,23.98
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,20.06,5.98
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,10.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,37.3,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,109.1,5.84
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,222.96,171.93
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,333.61,268.75
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,420.68,341.79
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,512.56,415.64
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,468.46,379.3
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,401.24,324.14
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,464.08,372.44
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,528.71,420.1
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,411.72,325.7
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,285.86,223.18
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,394.7,307.43
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,487.28,376.06
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,603.38,460.65
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,701.97,529.77
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,491.61,373.62
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,232.59,175.44
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,441.87,335.8
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,632.96,472.93
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,626.77,465.82
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,619.4,459.36
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,625.35,463.97
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,629.02,466.89
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,415.86,312.42
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,209.4,156.23
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,502.27,382.5
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,725.48,542.03
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,677.96,506.56
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,629.09,471.4
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,402.75,305.5
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,199.37,150.47
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,330.95,251.19
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,408.22,302.96
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,349.15,253.71
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,292.06,205.69
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,233.98,157.09
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,179.53,112.71
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,125.99,73.91
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,78.85,47.72
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,52.24,38.99
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,42.9,30.71
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,31.46,20.32
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,19.69,4.15
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.55,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,8.79,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,23.01,12.69
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,39.25,27.06
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,59.89,44.77
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,79.96,61.74
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,100.87,79.12
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,121.7,96.07
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,185.05,147.82
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,238.13,189.89
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,351.71,280.62
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,451.82,358.11
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,441.75,347.17
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,429.68,335.35
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,472.6,366.87
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,515.09,397.32
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,569.02,436.57
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,639.94,486.82
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,660.16,500.84
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,678.54,513.88
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,694.56,524.58
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,708.06,533.46
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,702.13,529.48
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,705.87,532.14
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,686.7,518.91
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,665.38,504.18
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,614.6,467.32
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,575.15,438.2
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,531.21,404.9
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,488.54,372.29
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,524.97,401.4
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,533.78,407.4
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,434.31,330.22
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,347.68,263.53
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,303.1,227.6
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,259.99,192.13
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,214.68,154.28
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,170.55,118.0
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,127.17,85.21
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,86.79,59.34
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,58.95,45.22
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,45.67,33.44
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,32.68,21.47
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,17.91,1.68
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,8.64,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,104.44,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,219.47,168.07
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,330.9,267.79
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,417.35,340.83
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,509.41,415.01
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,578.78,467.63
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,649.89,519.5
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,705.91,558.46
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,761.5,596.07
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,805.44,623.73
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,842.42,645.9
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,710.13,547.84
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,531.87,410.42
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,752.6,575.32
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,943.19,701.92
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,951.54,702.48
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,956.25,702.34
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,955.04,700.32
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,950.12,696.08
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,941.63,688.34
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,920.71,672.68
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,898.98,658.08
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,873.88,641.35
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,842.6,619.73
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,808.39,596.24
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,618.09,461.7
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,426.93,319.1
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,356.2,267.79
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,298.71,224.92
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,285.98,215.8
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,272.62,205.93
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,365.81,275.45
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,409.78,302.04
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,348.72,251.8
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,290.96,203.41
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,231.48,153.4
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,175.37,107.5
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,120.32,67.66
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,71.34,41.04
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,45.31,33.07
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,39.18,27.5
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,28.99,18.07
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,17.39,0.0
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,8.19,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,73.89,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,195.24,147.37
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,299.47,241.36
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,384.19,313.09
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,480.82,390.85
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,552.04,444.03
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,625.09,495.14
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,685.76,534.94
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,746.38,572.96
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,791.34,598.77
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,834.59,622.34
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,868.42,639.31
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,893.86,650.3
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,916.19,662.4
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,935.22,672.46
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,945.3,677.79
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,951.78,681.05
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,951.15,681.32
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,946.84,679.44
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,942.26,676.79
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,924.81,665.92
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,783.86,572.77
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,619.69,455.83
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,733.84,542.15
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,811.38,596.34
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,772.13,569.82
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,730.43,542.49
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,686.45,511.88
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,636.47,476.09
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,582.84,436.42
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,528.33,394.9
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,469.75,349.25
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,411.85,302.67
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,351.75,253.57
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,290.94,202.78
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,231.02,152.32
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,174.52,106.06
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,118.46,65.48
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,68.36,38.42
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,42.53,30.68
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,36.68,25.35
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,26.84,16.18
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,16.59,0.0
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,106.11,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,254.77,192.13
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,373.25,300.21
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,460.11,373.09
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,552.53,445.63
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,622.48,496.88
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,694.0,546.92
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,746.32,580.51
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,803.29,616.25
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,847.68,644.2
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,889.87,670.31
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,922.34,690.06
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,951.81,707.79
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,962.55,713.58
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,979.58,723.84
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,989.21,727.89
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,995.05,729.69
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,992.22,726.99
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,985.5,722.03
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,974.0,712.74
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,958.59,701.13
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,935.19,685.84
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,908.21,668.31
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,874.62,645.14
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,837.88,619.93
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,697.17,521.56
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,548.77,412.07
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,510.8,385.23
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,473.3,357.71
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,444.72,336.56
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,413.86,313.06
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,436.69,328.14
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,423.2,312.37
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,360.67,260.41
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,299.51,208.47
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,236.95,155.15
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,177.54,106.02
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,119.2,63.6
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,66.53,35.81
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,36.98,26.06
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,32.54,21.94
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,24.3,14.07
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,15.8,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,95.67,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,246.93,183.69
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,368.51,296.07
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,459.16,373.09
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,555.98,450.21
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,624.71,502.08
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,690.09,549.23
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,747.3,587.77
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,803.77,624.49
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,846.35,651.36
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,886.68,676.27
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,917.72,693.12
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,936.06,701.26
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,955.1,712.4
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,970.63,721.29
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,978.76,724.36
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,983.09,725.12
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,980.35,722.48
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,973.75,717.53
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,960.51,707.33
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,943.5,694.85
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,818.9,610.58
