Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,666.81,499.36
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,653.48,490.27
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,648.12,485.7
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,710.69,534.47
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,739.72,557.52
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,691.7,523.16
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,641.79,486.27
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,587.93,445.36
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,533.05,402.51
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,472.87,354.48
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,413.34,305.68
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,352.56,255.19
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,293.38,204.87
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,232.63,153.22
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,172.53,103.89
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,116.21,63.15
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,65.91,36.45
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,40.71,29.09
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,35.19,24.0
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,25.71,14.95
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,15.86,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,43.23,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,183.86,133.02
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,290.14,231.94
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,378.75,307.36
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,479.29,388.9
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,552.34,445.37
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,627.31,500.29
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,692.45,544.75
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,757.86,587.72
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,803.19,615.66
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,846.76,641.75
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,875.5,657.14
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,907.45,674.52
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,929.35,684.92
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,947.89,693.11
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,958.52,696.74
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,965.48,698.19
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,964.13,696.49
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,959.0,692.63
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,942.41,680.27
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,931.5,671.86
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,909.35,658.14
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,883.75,642.3
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,852.55,621.97
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,818.14,599.44
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,778.23,573.86
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,735.79,546.33
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,688.5,513.55
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,639.15,478.01
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,586.04,438.65
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,532.59,397.77
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,473.81,351.68
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,414.88,303.93
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,353.62,253.56
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,293.75,203.04
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,232.62,151.18
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,174.36,103.29
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,117.05,62.08
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,61.98,32.47
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,36.74,25.58
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,31.87,21.09
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,23.14,12.66
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,14.09,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,104.03,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,259.21,187.09
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,385.99,308.9
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,476.48,386.13
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,567.2,458.35
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,637.14,511.01
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,708.12,562.02
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,765.83,600.59
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,822.73,637.28
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,865.45,664.34
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,896.63,683.1
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,927.22,700.01
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,954.75,714.67
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,973.08,725.14
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,987.79,733.39
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,994.77,735.67
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,997.88,735.64
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,994.2,731.36
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,986.58,724.73
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,971.0,713.07
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,951.68,699.16
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,927.49,683.19
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,899.79,664.98
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,865.82,641.6
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,828.83,616.18
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,787.19,588.46
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,743.01,558.78
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,694.02,524.24
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,643.32,486.84
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,588.52,445.32
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,532.75,401.89
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,473.71,354.72
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,414.39,305.94
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,352.54,254.46
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,292.25,203.11
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,230.57,150.89
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,172.37,103.1
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,115.55,62.0
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,61.27,32.65
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,36.78,25.83
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,31.92,21.29
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,22.74,12.29
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,14.55,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,52.63,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,193.91,134.39
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,309.82,246.05
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,398.13,322.07
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,492.6,399.86
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,563.41,454.83
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,636.2,509.11
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,390.84,317.28
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,82.11,61.55
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,261.33,208.15
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,426.51,336.69
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,485.55,379.71
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,563.49,435.6
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,755.84,580.53
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,936.06,703.94
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,788.52,597.58
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,620.47,469.59
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,625.27,472.47
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,628.66,473.57
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,616.34,462.8
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,603.08,451.57
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,753.49,565.71
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,866.79,644.63
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,749.36,561.72
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,612.54,459.95
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,687.46,518.61
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,718.81,543.99
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,671.49,509.25
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,622.55,472.54
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,376.66,287.92
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,147.2,110.03
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,135.32,101.33
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,123.61,92.46
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,229.56,168.8
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,284.76,198.01
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,224.66,146.67
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,168.18,100.34
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,109.76,58.01
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,60.1,32.0
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,36.77,25.44
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,31.95,20.95
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,22.8,11.85
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,14.55,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,22.76,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,151.5,100.55
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,253.69,199.8
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,343.83,277.07
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,442.77,358.56
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,282.96,230.59
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,86.5,65.76
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,416.37,339.11
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,721.66,569.87
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,580.4,458.72
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,398.18,313.03
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,422.19,330.44
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,445.53,346.44
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,431.66,333.42
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,398.83,306.62
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,690.34,528.94
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,929.59,693.83
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,729.81,550.62
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,499.97,377.33
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,717.77,543.14
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,893.24,665.44
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,871.12,648.54
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,845.81,631.01
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,730.58,549.04
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,604.69,455.37
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,401.22,305.4
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,208.52,157.25
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,437.87,337.22
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,602.34,458.1
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,549.89,417.71
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,497.11,377.23
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,311.46,236.87
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,156.54,119.01
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,232.71,173.76
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,272.34,193.88
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,215.25,146.93
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,166.58,108.49
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,118.23,73.99
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,77.16,50.56
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,54.75,40.85
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,45.14,32.1
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,28.21,15.84
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.1,1.17
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,17.59,8.61
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,27.75,17.31
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,37.93,25.94
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,49.02,35.25
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,60.59,44.83
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,94.87,72.77
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,129.82,100.66
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,169.42,132.54
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,209.5,164.28
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,250.8,196.15
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,276.15,215.29
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,214.88,166.66
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,173.39,133.34
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,151.06,115.37
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,129.67,98.14
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,351.67,272.21
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,550.46,417.23
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,341.8,261.31
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,125.06,93.36
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,200.87,152.92
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,277.27,210.74
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,177.26,134.28
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,82.51,60.32
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,55.8,39.27
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,29.18,17.96
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,63.33,45.46
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,97.71,72.91
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,53.52,37.69
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.26
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.04,0.15
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,21.46,8.35
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,40.58,27.43
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,68.41,51.59
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,95.89,75.36
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,134.6,108.17
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,164.18,132.94
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,115.86,92.03
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,83.38,64.11
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,103.5,80.57
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,123.66,96.84
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,82.31,62.54
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,45.96,32.42
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,76.19,57.16
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,108.08,82.96
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,129.08,99.52
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,150.17,116.01
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,182.48,141.69
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,214.78,167.12
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,164.66,127.01
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,116.65,88.51
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,149.64,114.88
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,182.67,140.98
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,203.93,157.75
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,224.79,174.16
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,190.28,147.05
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,156.91,120.76
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,142.08,109.18
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,127.53,97.75
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,138.44,106.69
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,149.1,115.42
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,167.56,130.42
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,185.74,144.94
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,160.13,124.9
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,137.68,107.35
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,118.74,92.26
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,100.57,77.71
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,82.22,62.88
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,64.53,48.29
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,48.24,36.16
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,32.15,21.69
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,18.96,8.49
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.46,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,8.78,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,15.83,7.29
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,25.98,16.15
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,36.16,24.99
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,46.8,34.12
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,57.64,43.3
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,37.04,25.76
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,16.73,8.5
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,39.71,27.74
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,62.79,46.77
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,68.14,50.94
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,73.5,55.09
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,132.4,103.0
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,194.03,152.11
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,146.68,113.63
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,102.07,77.42
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,170.05,131.97
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,239.71,186.61
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,297.11,230.69
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,339.25,262.39
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,280.91,217.17
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,214.91,165.81
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,197.99,152.76
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,181.51,139.89
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,188.56,145.6
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,195.39,151.1
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,261.1,202.97
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,315.43,244.77
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,240.23,186.3
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,167.48,129.33
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,135.91,104.63
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,105.21,80.3
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,184.99,141.54
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,236.17,175.93
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,192.78,140.2
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,154.35,109.79
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,114.67,79.95
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,79.45,56.56
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,56.39,43.04
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,41.59,29.61
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,24.69,12.33
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,14.09,2.53
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,29.64,18.67
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,50.47,36.8
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,70.4,53.98
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,92.77,73.02
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,115.07,91.63
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,154.9,124.93
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,210.47,170.35
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,162.72,129.98
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,131.39,103.08
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,197.87,157.32
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,283.87,225.45
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,166.07,130.72
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,57.52,41.73
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,234.45,186.02
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,418.75,328.65
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,361.81,282.89
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,306.5,238.91
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,191.32,148.72
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,99.03,74.75
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,77.17,57.21
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,55.81,39.93
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,36.28,24.06
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,16.79,8.13
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,15.46,7.05
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,14.13,5.98
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,31.38,20.17
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,48.65,34.37
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,32.24,21.01
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,15.87,7.55
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,30.89,20.07
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,45.93,32.62
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,26.0,16.11
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,126.88,61.34
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,252.45,199.51
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,339.27,276.48
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,438.62,359.69
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,308.53,254.59
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,151.74,121.94
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,176.76,142.51
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,201.8,162.34
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,100.25,78.57
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,15.86,7.64
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,50.37,36.31
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,85.54,64.99
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,97.33,74.41
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,109.14,83.82
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,114.19,87.57
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,119.24,91.31
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,107.18,81.52
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,95.41,71.99
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,122.46,93.49
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,149.74,114.89
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,136.7,104.47
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,123.92,94.33
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,160.71,123.43
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,197.43,152.04
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,191.52,147.42
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,185.69,142.99
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,117.77,89.47
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,52.2,36.9
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,71.29,52.51
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,90.43,68.09
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,262.28,204.0
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,383.7,290.38
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,178.05,132.06
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.32,4.6
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,10.55,3.18
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.79,1.71
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,53.14,29.95
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,66.66,41.58
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,44.26,32.51
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,35.66,24.39
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,21.98,9.31
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,9.1,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,13.65,0.52
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,28.96,17.76
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,50.67,36.63
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,71.3,54.46
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,94.12,74.05
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,117.0,93.41
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,66.28,50.57
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,27.31,17.45
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,50.34,36.74
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,73.5,55.91
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,104.6,81.43
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,136.33,107.16
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,165.85,131.03
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,195.48,154.77
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,224.3,177.79
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,252.99,200.54
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,185.46,146.11
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,121.72,94.26
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,248.22,197.01
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,368.98,292.16
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,347.85,274.97
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,327.42,258.75
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,305.97,241.44
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,285.27,224.74
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,255.55,201.42
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,237.53,187.26
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,199.94,157.37
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,163.88,128.52
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,137.59,107.49
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,111.91,86.8
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,93.47,71.91
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,75.24,57.07
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,42.81,30.32
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,10.56,3.28
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,9.23,2.18
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,7.91,1.06
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.14,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.39,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.07,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.75,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.87,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
