Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,146.18,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,350.25,255.38
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,452.13,380.73
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,558.61,475.43
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,633.21,539.84
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,702.61,596.96
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,760.36,641.29
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,817.61,683.48
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,862.06,714.56
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,904.36,743.24
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,936.24,763.58
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,964.97,781.38
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,984.81,791.67
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,1000.96,799.27
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,1010.17,802.42
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,1015.35,802.88
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,1012.39,797.28
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,1005.35,789.25
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,991.22,777.02
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,973.12,762.26
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,949.51,745.2
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,922.14,725.61
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,888.73,700.46
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,851.99,673.03
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,809.51,642.43
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,764.24,609.68
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,714.45,571.84
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,662.56,530.73
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,606.88,485.48
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,549.96,438.02
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,488.82,386.01
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,427.96,332.73
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,364.4,276.4
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,302.09,219.95
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,236.31,160.97
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,175.12,107.72
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,114.23,61.14
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,59.73,30.69
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,31.15,22.05
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,25.84,16.32
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,12.61,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,136.25,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,327.16,228.32
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,431.14,357.5
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,538.62,451.11
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,613.51,513.43
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,690.31,573.95
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,747.08,615.34
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,794.96,648.42
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,840.14,679.32
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,883.3,707.94
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,915.08,728.3
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,943.84,746.28
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,964.06,756.83
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,980.67,764.92
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,989.35,768.07
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,994.1,768.74
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,991.78,766.19
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,985.47,761.16
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,972.15,750.13
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,954.92,736.67
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,931.86,720.72
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,905.11,702.33
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,872.01,678.63
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,835.68,652.67
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,794.66,624.14
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,750.9,593.43
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,702.02,556.05
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,651.18,515.74
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,595.92,471.82
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,539.53,425.7
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,479.6,375.4
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,419.71,323.59
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,357.17,268.69
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,294.67,212.74
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,231.36,156.11
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,171.42,104.28
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,112.32,59.59
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,59.6,30.37
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,30.66,21.36
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,24.84,15.25
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,12.14,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,116.22,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,281.32,187.22
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,385.97,320.12
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,492.94,415.57
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,568.38,478.42
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,645.89,539.13
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,703.53,581.17
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,760.64,620.71
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,805.24,652.54
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,847.88,682.17
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,870.6,696.61
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,899.17,716.09
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,919.23,728.26
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,935.93,738.1
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,944.46,740.75
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,949.3,740.94
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,947.92,737.6
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,942.75,731.82
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,930.65,721.36
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,914.83,708.5
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,892.08,692.29
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,865.91,673.75
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,833.8,649.72
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,798.76,623.66
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,758.56,595.04
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,715.9,564.46
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,667.98,527.62
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,618.48,488.61
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,565.53,445.91
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,511.75,401.48
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,453.92,352.77
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,395.93,302.79
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,336.2,250.78
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,278.26,199.39
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,218.63,146.98
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,163.18,100.03
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,105.74,57.07
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,57.35,29.85
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,30.93,21.01
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,25.36,15.13
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,12.49,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.64,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,7.02,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,14.95,6.56
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,22.89,13.52
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,31.73,21.21
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,40.58,28.84
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,49.9,36.68
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,59.22,44.4
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,37.48,25.97
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,15.85,7.68
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,17.18,8.74
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,18.51,9.79
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,52.6,38.02
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,87.42,66.56
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,70.39,52.36
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,53.96,38.74
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,55.75,40.16
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,57.54,41.57
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,59.32,42.9
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,61.1,44.24
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,61.1,44.23
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,61.1,44.23
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,66.88,48.94
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,72.66,53.65
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,73.54,54.41
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,74.42,55.18
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,49.52,34.98
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,24.71,14.7
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,61.48,44.93
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,98.61,75.3
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,63.24,46.54
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,28.21,17.78
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,25.11,15.26
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,22.01,12.73
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,18.92,10.17
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,15.83,7.6
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,12.74,5.01
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,9.66,2.39
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,6.58,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.5,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.75,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,104.4,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,262.16,151.28
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,366.71,300.52
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,481.2,403.31
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,558.52,469.48
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,638.18,534.3
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,699.91,581.54
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,761.48,626.95
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,807.89,659.43
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,852.43,689.66
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,877.4,703.86
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,908.26,722.23
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,929.5,734.99
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,947.33,745.32
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,958.35,749.81
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,965.61,751.78
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,964.1,747.75
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,958.74,741.29
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,947.83,731.5
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,933.08,719.27
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,910.83,703.08
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,885.0,684.55
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,853.55,662.43
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,818.89,638.06
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,778.63,609.38
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,735.75,578.71
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,687.75,541.17
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,637.78,501.13
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,584.42,458.58
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,529.96,414.06
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,471.17,364.98
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,412.42,314.56
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,351.14,261.37
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,290.08,207.35
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,228.27,152.67
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,169.81,102.64
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,111.57,58.89
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,59.82,29.79
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,29.76,20.24
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,23.91,14.08
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,11.71,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,94.71,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,239.76,124.16
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,344.55,277.78
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,447.46,369.09
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,524.51,433.24
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,604.78,496.06
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,661.08,538.05
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,711.51,574.06
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,758.61,607.08
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,804.04,638.0
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,836.74,659.54
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,866.66,678.84
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,889.75,692.11
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,909.62,703.12
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,919.32,707.55
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,925.45,709.73
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,925.07,707.22
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,921.05,702.45
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,912.31,694.67
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,891.93,679.11
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,690.46,535.05
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,466.62,363.07
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,651.0,507.73
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,789.22,608.27
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,749.95,579.78
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,708.32,550.07
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,661.11,514.64
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,612.54,477.43
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,559.78,436.04
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,506.38,393.09
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,449.52,346.34
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,393.42,298.94
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,333.58,247.9
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,276.8,198.46
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,217.93,147.7
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,163.87,102.6
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,110.19,62.81
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,63.93,35.96
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,35.84,25.2
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,28.21,17.29
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.36,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.63,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,6.58,0.0
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,10.53,3.23
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,14.94,7.1
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,19.35,10.95
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,23.32,14.34
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,27.3,17.69
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,35.27,24.42
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,43.25,31.11
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,56.56,42.24
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,69.91,53.31
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,106.99,84.03
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,145.56,115.58
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,101.25,78.89
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,61.06,45.5
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,63.3,47.32
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,65.53,49.12
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,146.0,115.66
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,230.58,184.11
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,229.69,183.16
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,228.8,182.43
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,169.43,134.34
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,112.85,88.04
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,104.9,81.64
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,97.04,75.25
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,107.98,84.39
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,118.9,93.51
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,108.72,85.27
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,98.65,77.11
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,85.09,66.01
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,71.68,54.95
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,64.11,48.83
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,56.55,42.64
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,48.56,35.92
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,40.58,29.12
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,32.17,21.92
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,23.77,14.62
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,16.26,8.61
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,8.78,1.57
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.38,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,34.58,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,97.92,33.15
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,208.87,167.52
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,302.53,252.76
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,378.41,319.11
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,458.83,386.52
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,524.38,438.54
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,591.82,489.45
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,438.64,363.59
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,258.22,211.95
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,534.53,438.42
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,779.08,620.25
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,805.88,634.31
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,829.97,648.32
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,846.65,657.02
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,860.2,663.63
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,684.58,534.81
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,486.11,382.3
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,503.41,395.88
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,519.24,406.8
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,429.8,337.25
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,330.7,259.69
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,328.29,257.83
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,325.55,255.26
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,289.37,227.0
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,255.0,200.14
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,163.2,127.48
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,85.17,64.44
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,75.27,56.71
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,65.47,48.88
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,77.94,59.32
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,90.37,69.71
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,80.92,62.05
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,71.53,54.41
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,61.35,46.01
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,51.24,37.56
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,41.04,29.05
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,30.85,20.38
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,21.13,12.71
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,11.42,3.68
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,5.7,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.82,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.5,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,8.34,1.11
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,13.18,5.49
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,18.91,10.53
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,24.64,15.53
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,29.95,20.03
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,35.26,24.45
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,40.58,28.85
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,45.9,33.21
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,67.23,50.92
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,90.13,69.73
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,106.6,83.01
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,123.12,96.22
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,90.7,69.32
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,61.06,44.79
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,62.85,46.11
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,64.64,47.42
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,101.62,77.33
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,140.17,108.16
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,139.88,107.87
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,139.63,107.67
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,280.45,221.95
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,421.58,332.74
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,411.46,324.77
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,400.32,316.23
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,399.11,315.83
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,402.34,318.44
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,455.93,361.47
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,481.92,380.08
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,424.47,331.67
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,369.8,284.94
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,314.38,237.37
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,261.62,191.41
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,207.63,144.69
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,158.15,103.18
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,107.34,64.88
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,66.12,39.58
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,37.75,26.47
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,27.34,16.14
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,13.81,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,45.37,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,127.46,14.28
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,231.37,178.93
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,327.18,266.18
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,395.0,326.08
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,466.37,386.75
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,537.52,444.19
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,606.58,497.71
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,710.3,577.75
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,811.64,653.98
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,851.59,681.69
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,889.09,707.52
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,914.03,724.68
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,926.6,732.84
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,942.53,742.42
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,954.89,749.48
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,833.04,658.55
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,684.87,542.72
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,704.42,558.25
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,720.41,570.43
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,746.27,590.61
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,762.4,603.42
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,682.07,540.29
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,611.28,484.01
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,690.91,548.5
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,736.3,585.04
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,688.37,547.46
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,638.67,507.8
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,585.02,463.86
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,530.36,418.15
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,472.28,368.67
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,414.38,318.15
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,352.53,263.89
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,292.34,210.16
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,230.82,155.87
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,173.04,106.4
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,115.17,62.41
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,64.39,32.56
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,28.61,19.09
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,22.86,12.9
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,11.26,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
