Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,66.09,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,170.93,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,297.1,234.65
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,417.18,345.76
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,499.19,417.03
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,585.11,486.98
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,643.76,531.5
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,709.66,579.38
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,758.65,613.64
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,806.09,645.73
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,842.63,667.78
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,876.58,687.47
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,727.32,576.84
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,554.23,441.02
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,762.72,600.17
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,931.66,715.66
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,932.71,710.72
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,930.06,704.61
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,921.29,694.79
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,908.79,682.6
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,888.23,668.22
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,864.22,651.69
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,834.53,631.38
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,801.71,608.97
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,763.19,583.29
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,722.15,555.56
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,676.08,521.07
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,628.14,484.36
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,575.25,444.59
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,521.45,402.71
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,465.27,356.92
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,407.78,308.62
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,347.15,256.72
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,288.2,205.19
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,227.56,152.6
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,170.64,104.48
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,114.44,62.29
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,65.32,33.49
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,29.02,19.44
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,22.84,12.87
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,11.26,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,49.77,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,263.72,210.44
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,466.99,394.06
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,548.58,466.3
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,633.24,537.78
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,699.07,590.36
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,757.38,634.88
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,806.07,669.84
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,853.19,702.41
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,890.22,725.07
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,924.63,745.18
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,947.72,758.61
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,967.31,769.34
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,979.6,773.83
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,988.05,775.86
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,987.51,772.0
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,982.96,765.56
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,971.52,754.9
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,956.11,741.73
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,934.22,726.0
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,908.58,707.8
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,877.3,684.43
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,842.65,658.78
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,801.82,629.95
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,758.14,598.95
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,710.13,563.24
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,659.97,524.11
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,605.43,480.59
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,549.6,434.78
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,489.88,384.54
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,430.18,332.78
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,367.07,277.28
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,305.21,221.63
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,242.0,165.0
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,180.11,111.02
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,119.49,63.74
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,65.19,30.99
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,27.65,18.7
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,22.13,12.62
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,10.83,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,76.88,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,192.16,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,315.34,248.6
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,429.33,359.07
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,510.37,430.17
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,588.82,494.77
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,650.65,542.58
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,712.42,588.14
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,761.2,623.15
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,808.39,656.04
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,843.82,679.51
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,876.6,700.71
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,900.23,715.71
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,920.6,728.39
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,923.28,727.13
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,931.49,730.07
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,932.26,729.35
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,929.34,726.25
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,920.02,717.47
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,907.02,706.35
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,886.69,691.87
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,862.92,675.09
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,833.43,653.06
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,800.88,628.92
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,762.14,601.46
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,720.9,571.94
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,675.09,536.66
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,627.48,499.23
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,575.32,457.4
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,523.58,414.71
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,466.33,366.55
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,409.2,317.13
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,349.08,264.43
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,290.64,212.16
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,230.37,158.44
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,173.87,109.46
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,117.26,65.89
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,65.03,33.33
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,29.91,20.58
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,23.77,13.88
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,11.72,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,10.56,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,35.97,22.87
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,60.32,45.91
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,99.76,81.0
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,131.91,109.67
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,161.65,135.56
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,191.78,161.23
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,134.21,111.03
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,75.5,59.47
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,282.92,238.56
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,494.04,410.08
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,390.7,322.45
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,284.96,232.76
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,241.24,195.66
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,185.93,148.95
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,125.47,99.22
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,69.96,53.04
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,91.33,70.66
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,113.42,88.66
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,184.49,147.17
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,269.88,216.03
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,195.97,156.13
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,138.39,109.03
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,73.52,55.89
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,11.47,4.03
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,108.96,86.05
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,209.46,168.72
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,237.23,191.68
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,254.1,205.47
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,152.22,121.99
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,57.45,43.16
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,51.67,38.5
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,45.9,33.74
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,39.69,28.48
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,33.49,23.16
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,26.86,17.44
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,20.23,11.65
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,14.06,6.68
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.9,0.8
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.94,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.94,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.02,0.33
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,10.53,3.51
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.06,6.68
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,17.59,9.83
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,21.12,12.94
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,81.98,66.31
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,153.32,127.65
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,119.06,97.76
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,88.41,71.01
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,69.91,54.98
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,53.04,40.34
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,110.65,89.57
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,172.79,141.64
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,115.35,93.01
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,62.85,48.28
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,143.27,116.78
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,228.16,187.73
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,127.48,103.23
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,35.35,24.71
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,53.98,40.68
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,72.64,56.61
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,84.74,66.94
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,97.1,77.49
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,62.39,48.01
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,28.24,18.77
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,52.59,39.81
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,77.06,60.9
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,99.55,80.29
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,121.87,99.52
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,109.37,89.03
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,97.0,78.6
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,83.43,67.01
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,70.01,55.4
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,56.31,43.4
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,42.8,31.4
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,29.94,20.98
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,16.73,8.24
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,8.35,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.55
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,24.2,15.56
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,29.07,19.82
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,33.49,23.65
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,37.93,27.46
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,58.33,44.98
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,79.49,62.93
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,62.79,48.47
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,46.83,34.69
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,45.06,33.05
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,43.3,31.42
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,58.84,44.59
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,74.41,57.72
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,43.32,31.32
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,12.35,4.91
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,81.08,63.31
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,154.24,124.49
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,108.33,86.12
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,64.63,49.37
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,38.0,26.81
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,11.47,4.17
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,30.9,20.83
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,50.39,37.52
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,69.48,53.87
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,88.78,70.41
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,100.91,80.88
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,112.89,91.24
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,101.4,81.64
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,90.01,72.07
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,76.97,60.98
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,64.08,49.88
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,51.32,38.83
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,38.73,27.76
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,26.89,18.18
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,14.96,6.71
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,7.47,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.38,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,7.9,1.09
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,11.85,4.69
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,15.82,8.28
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,19.79,11.81
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,23.77,15.29
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,18.04,10.23
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,12.32,5.18
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,78.62,62.88
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,155.69,127.97
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,127.91,104.01
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,102.45,82.24
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,60.15,46.18
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,20.29,11.91
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,91.89,73.22
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,170.09,138.43
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,154.53,124.92
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,139.53,112.2
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,106.25,84.49
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,74.42,57.8
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,187.46,153.13
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,299.0,244.01
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,215.92,175.83
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,132.43,106.53
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,244.93,201.48
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,352.01,288.16
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,285.49,233.37
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,219.33,179.12
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,332.99,271.58
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,395.05,315.08
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,337.46,263.23
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,281.95,212.83
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,225.33,161.45
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,171.59,113.6
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,117.67,70.56
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,71.07,40.03
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,33.35,23.89
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,24.62,14.74
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,12.15,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,129.63,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,288.35,212.23
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,409.13,344.63
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,494.34,423.35
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,583.08,500.62
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,649.13,556.43
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,715.63,610.59
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,765.33,648.43
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,813.54,683.98
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,556.19,474.26
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,233.43,194.56
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,186.61,154.47
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,157.19,128.57
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,157.46,128.33
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,157.98,128.28
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,149.47,120.97
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,141.38,114.05
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,127.21,101.9
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,113.5,90.21
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,120.01,95.63
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,126.51,101.03
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,119.71,95.19
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,113.01,89.48
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,95.31,74.77
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,77.96,60.3
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,89.76,70.31
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,101.62,80.37
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,131.74,105.79
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,161.32,130.64
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,128.43,103.32
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,96.75,76.89
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,86.76,68.75
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,76.85,60.56
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,144.63,108.28
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,174.59,119.74
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,122.49,78.17
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,75.66,46.21
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,39.4,29.15
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,28.97,18.33
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,89.33,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,235.77,169.03
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,354.99,297.39
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,439.44,373.85
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,528.62,448.99
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,591.94,498.62
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,656.03,546.25
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,706.98,582.61
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,756.97,616.95
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,788.04,636.85
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,822.57,659.02
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,537.78,441.78
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,179.79,145.68
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,188.69,153.65
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,197.65,160.44
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,460.01,375.8
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,687.22,547.29
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,532.77,425.12
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,367.88,294.21
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,317.95,255.17
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,270.22,216.69
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,389.54,313.53
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,499.55,398.58
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,444.51,354.97
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,403.76,322.98
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,406.85,325.73
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,414.02,330.79
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,322.19,257.69
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,242.25,193.74
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,344.59,273.96
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,397.02,307.6
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,338.83,257.17
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,282.79,208.35
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,225.31,158.24
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,172.26,112.89
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,119.01,71.73
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,73.11,41.68
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,35.5,25.66
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,27.35,16.98
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,14.97,5.13
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,25.57,16.38
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,41.82,31.24
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,58.01,46.0
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,74.52,60.91
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,90.85,75.49
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,116.77,98.55
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,142.72,121.42
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,149.78,127.05
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,157.09,132.83
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,141.45,118.78
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,127.01,105.83
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,250.04,214.11
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,364.87,312.9
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,256.67,218.77
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,144.48,120.18
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,338.92,290.64
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,505.81,432.36
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,464.43,395.85
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,424.28,360.81
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,443.99,378.32
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,460.84,393.14
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,346.83,295.31
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,221.81,187.01
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,340.54,291.41
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,434.58,371.78
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,289.58,247.05
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,158.55,133.19
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,154.16,129.72
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,149.26,125.59
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,133.34,111.86
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,117.92,98.52
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,101.14,83.93
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,84.97,69.79
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,68.08,54.85
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,51.65,40.1
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,36.57,27.65
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,21.98,13.12
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,11.0,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,100.53,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,255.94,176.32
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,390.58,332.96
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,475.87,413.63
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,559.16,486.68
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,371.78,328.43
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,104.69,87.95
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,123.5,104.85
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,142.59,121.4
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,170.37,145.46
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,213.72,182.46
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,226.89,192.76
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,240.03,203.0
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,249.86,210.4
