Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,259.69,217.75
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,404.3,339.46
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,546.3,452.46
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,545.77,448.96
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,544.06,445.66
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,535.51,437.95
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,525.96,429.53
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,516.77,421.27
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,506.21,411.94
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,485.89,395.63
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,464.85,378.74
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,383.25,313.53
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,318.22,260.87
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,265.18,218.12
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,223.59,184.11
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,177.02,145.71
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,131.41,107.81
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,244.16,196.34
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,301.41,229.48
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,240.89,173.88
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,184.07,122.96
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,125.1,74.54
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,74.88,40.33
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,31.18,22.57
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,24.63,15.35
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,12.11,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,57.58,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,200.76,129.75
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,325.22,272.08
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,412.82,353.44
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,505.25,434.46
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,573.3,490.87
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,642.5,545.89
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,695.4,586.13
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,747.46,624.58
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,786.59,651.4
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,823.6,676.16
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,523.95,441.12
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,158.55,130.18
2016,12,10,10,45,8.5,180.5,3.15,7.5,185.0,179.73,148.47
2016,12,10,11,0,14.0,197.0,3.3,8.0,205.0,200.88,165.83
2016,12,10,11,15,20.5,212.0,3.35,8.0,223.5,221.21,182.72
2016,12,10,11,30,27.0,227.0,3.4,8.0,242.0,241.36,199.37
2016,12,10,11,45,25.5,228.5,3.5,8.5,243.0,239.83,197.48
2016,12,10,12,0,24.0,230.0,3.6,9.0,244.0,238.44,195.81
2016,12,10,12,15,12.5,201.5,3.65,9.0,209.0,198.01,162.0
2016,12,10,12,30,1.0,173.0,3.7,9.0,174.0,159.38,129.52
2016,12,10,12,45,5.5,187.5,3.75,9.5,191.0,176.73,143.96
2016,12,10,13,0,10.0,202.0,3.8,10.0,208.0,193.78,157.98
2016,12,10,13,15,12.0,203.0,3.8,10.0,210.0,195.37,159.41
2016,12,10,13,30,14.0,204.0,3.8,10.0,212.0,196.78,160.75
2016,12,10,13,45,7.0,156.5,3.85,10.0,160.5,145.85,118.36
2016,12,10,14,0,0.0,109.0,3.9,10.0,109.0,97.07,77.36
2016,12,10,14,15,0.0,117.0,3.9,10.0,117.0,104.35,83.71
2016,12,10,14,30,0.0,125.0,3.9,10.0,125.0,111.57,90.0
2016,12,10,14,45,0.0,92.0,3.9,10.0,92.0,81.56,64.63
2016,12,10,15,0,0.0,59.0,3.9,10.0,59.0,52.12,39.51
2016,12,10,15,15,346.5,71.0,3.8,10.0,193.5,197.55,157.61
2016,12,10,15,30,693.0,83.0,3.7,10.0,328.0,290.12,222.01
2016,12,10,15,45,660.0,76.0,3.6,10.0,284.5,232.81,169.23
2016,12,10,16,0,627.0,69.0,3.5,10.0,241.0,178.71,120.62
2016,12,10,16,15,563.5,62.0,3.1,9.0,194.5,124.4,76.56
2016,12,10,16,30,500.0,55.0,2.7,8.0,148.0,77.48,44.46
2016,12,10,16,45,405.0,44.0,2.35,7.5,104.5,35.51,26.1
2016,12,10,17,0,310.0,33.0,2.0,7.0,61.0,27.32,17.4
2016,12,10,17,15,155.0,16.5,2.0,6.5,30.5,13.44,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,67.87,0.0
2016,12,11,7,45,252.0,23.5,4.1,8.5,48.0,214.82,129.9
2016,12,11,8,0,402.0,36.0,4.3,9.0,83.0,345.62,284.53
2016,12,11,8,15,488.5,44.0,4.6,9.5,128.0,430.71,364.08
2016,12,11,8,30,575.0,52.0,4.9,10.0,173.0,520.95,442.71
2016,12,11,8,45,287.5,32.5,5.2,11.0,93.0,287.17,247.61
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,11.42,4.23
2016,12,11,9,15,0.0,30.5,5.55,12.5,30.5,26.86,17.58
2016,12,11,9,30,0.0,48.0,5.6,13.0,48.0,42.35,30.81
2016,12,11,9,45,0.0,68.5,5.65,13.5,68.5,60.55,46.2
2016,12,11,10,0,0.0,89.0,5.7,14.0,89.0,79.7,62.2
2016,12,11,10,15,0.0,96.0,5.75,14.5,96.0,86.21,67.4
2016,12,11,10,30,0.0,103.0,5.8,15.0,103.0,92.73,72.59
2016,12,11,10,45,141.5,170.5,5.85,15.5,247.5,317.48,262.6
2016,12,11,11,0,283.0,238.0,5.9,16.0,392.0,541.26,442.27
2016,12,11,11,15,330.5,238.0,5.9,16.0,423.0,578.92,471.54
2016,12,11,11,30,378.0,238.0,5.9,16.0,454.0,614.87,499.81
2016,12,11,11,45,347.0,250.0,5.95,16.5,451.5,593.59,480.88
2016,12,11,12,0,316.0,262.0,6.0,17.0,449.0,571.49,461.62
2016,12,11,12,15,313.5,264.0,5.95,17.0,450.0,561.62,453.47
2016,12,11,12,30,311.0,266.0,5.9,17.0,451.0,550.65,444.46
2016,12,11,12,45,313.0,263.0,5.85,17.5,448.0,536.7,432.53
2016,12,11,13,0,315.0,260.0,5.8,18.0,445.0,521.62,419.76
2016,12,11,13,15,264.0,261.5,5.7,18.0,414.0,471.64,379.46
2016,12,11,13,30,213.0,263.0,5.6,18.0,383.0,413.98,333.16
2016,12,11,13,45,122.0,238.0,5.5,18.5,306.0,317.54,254.76
2016,12,11,14,0,31.0,213.0,5.4,19.0,229.0,221.08,175.81
2016,12,11,14,15,15.5,166.0,5.15,18.5,174.0,158.45,125.45
2016,12,11,14,30,0.0,119.0,4.9,18.0,119.0,106.1,82.77
2016,12,11,14,45,0.0,113.5,4.65,18.0,113.5,100.99,78.76
2016,12,11,15,0,0.0,108.0,4.4,18.0,108.0,95.9,74.71
2016,12,11,15,15,0.0,97.5,4.25,17.5,97.5,86.36,67.07
2016,12,11,15,30,0.0,87.0,4.1,17.0,87.0,76.89,59.4
2016,12,11,15,45,336.0,74.5,3.95,16.5,166.5,152.12,110.69
2016,12,11,16,0,672.0,62.0,3.8,16.0,246.0,181.6,118.67
2016,12,11,16,15,612.0,55.5,3.65,15.5,199.5,125.52,73.47
2016,12,11,16,30,552.0,49.0,3.5,15.0,153.0,76.3,40.23
2016,12,11,16,45,451.0,40.0,3.35,14.5,108.5,31.96,22.23
2016,12,11,17,0,350.0,31.0,3.2,14.0,64.0,25.46,15.33
2016,12,11,17,15,175.0,15.5,3.1,13.5,32.0,12.52,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.0,5.0,3.25,4.0,6.0,0.0,0.0
2016,12,12,7,30,116.0,10.0,3.4,4.0,12.0,74.73,0.0
2016,12,12,7,45,269.5,21.5,3.55,4.5,47.0,221.98,128.57
2016,12,12,8,0,423.0,33.0,3.7,5.0,82.0,355.34,295.45
2016,12,12,8,15,509.5,41.0,3.7,5.5,127.5,440.64,375.97
2016,12,12,8,30,596.0,49.0,3.7,6.0,173.0,531.42,454.57
2016,12,12,8,45,650.0,54.0,3.7,7.0,219.5,591.73,503.89
2016,12,12,9,0,704.0,59.0,3.7,8.0,266.0,659.92,556.96
2016,12,12,9,15,738.5,63.0,3.55,8.5,309.5,711.27,594.99
2016,12,12,9,30,773.0,67.0,3.4,9.0,353.0,761.5,630.71
2016,12,12,9,45,797.5,70.0,3.25,9.5,392.5,800.29,656.56
2016,12,12,10,0,822.0,73.0,3.1,10.0,432.0,836.8,680.0
2016,12,12,10,15,838.5,75.0,2.95,10.5,465.5,862.29,694.76
2016,12,12,10,30,855.0,77.0,2.8,11.0,499.0,884.74,707.1
2016,12,12,10,45,866.0,78.5,2.65,11.5,525.5,898.34,712.89
2016,12,12,11,0,877.0,80.0,2.5,12.0,552.0,899.66,709.99
2016,12,12,11,15,884.5,81.0,2.3,12.5,571.5,902.61,707.98
2016,12,12,11,30,892.0,82.0,2.1,13.0,591.0,902.0,703.45
2016,12,12,11,45,899.0,81.5,1.95,13.5,603.0,895.49,695.45
2016,12,12,12,0,906.0,81.0,1.8,14.0,615.0,885.37,685.14
2016,12,12,12,15,907.0,81.0,1.55,14.0,618.0,867.14,669.43
2016,12,12,12,30,908.0,81.0,1.3,14.0,621.0,845.51,651.42
2016,12,12,12,45,905.5,81.0,1.05,14.5,615.5,817.8,628.01
2016,12,12,13,0,903.0,81.0,0.8,15.0,610.0,787.07,602.59
2016,12,12,13,15,898.0,80.0,0.75,15.0,596.5,750.53,577.38
2016,12,12,13,30,893.0,79.0,0.7,15.0,583.0,711.46,550.39
2016,12,12,13,45,884.0,78.5,0.7,15.5,562.0,668.01,518.08
2016,12,12,14,0,875.0,78.0,0.7,16.0,541.0,622.72,483.52
2016,12,12,14,15,862.5,76.0,0.75,16.0,512.5,572.29,445.72
2016,12,12,14,30,850.0,74.0,0.8,16.0,484.0,522.48,407.03
2016,12,12,14,45,827.5,73.0,0.9,16.0,448.5,466.09,362.31
2016,12,12,15,0,805.0,72.0,1.0,16.0,413.0,410.25,316.29
2016,12,12,15,15,779.0,69.0,0.95,16.0,373.0,352.02,266.33
2016,12,12,15,30,753.0,66.0,0.9,16.0,333.0,295.41,216.58
2016,12,12,15,45,714.0,62.0,0.85,16.0,288.5,236.58,165.03
2016,12,12,16,0,675.0,58.0,0.8,16.0,244.0,181.5,117.34
2016,12,12,16,15,617.0,52.5,0.8,15.0,198.0,124.59,72.17
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,76.07,39.57
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,31.07,21.61
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,23.58,13.96
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,11.6,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,167.0,19.5,3.0,9.5,38.5,155.83,80.86
2016,12,13,8,0,334.0,39.0,3.3,10.0,77.0,302.35,246.05
2016,12,13,8,15,424.0,49.0,3.3,10.5,121.0,390.22,326.78
2016,12,13,8,30,514.0,59.0,3.3,11.0,165.0,483.37,407.07
2016,12,13,8,45,580.0,64.5,3.3,11.5,211.5,557.47,467.67
2016,12,13,9,0,646.0,70.0,3.3,12.0,258.0,633.35,527.05
2016,12,13,9,15,683.5,75.0,3.45,12.5,302.0,686.59,567.21
2016,12,13,9,30,721.0,80.0,3.6,13.0,346.0,739.11,605.72
2016,12,13,9,45,754.5,81.5,3.8,14.0,386.0,776.8,631.18
2016,12,13,10,0,788.0,83.0,4.0,15.0,426.0,818.89,659.43
2016,12,13,10,15,806.0,85.5,4.05,15.5,459.5,846.09,676.77
2016,12,13,10,30,824.0,88.0,4.1,16.0,493.0,870.33,691.9
2016,12,13,10,45,842.5,87.5,4.15,16.5,521.0,888.17,702.35
2016,12,13,11,0,861.0,87.0,4.2,17.0,549.0,902.62,710.44
2016,12,13,11,15,869.0,88.0,4.2,17.0,568.5,905.95,711.79
2016,12,13,11,30,877.0,89.0,4.2,17.0,588.0,905.68,710.8
2016,12,13,11,45,895.0,84.0,4.2,17.0,602.0,895.07,702.62
2016,12,13,12,0,913.0,79.0,4.2,17.0,616.0,889.18,698.07
2016,12,13,12,15,914.0,79.0,4.25,17.0,619.0,870.96,685.01
2016,12,13,12,30,915.0,79.0,4.3,17.0,622.0,849.32,669.67
2016,12,13,12,45,914.5,78.5,4.35,17.5,617.5,822.57,649.58
2016,12,13,13,0,914.0,78.0,4.4,18.0,613.0,792.68,627.27
2016,12,13,13,15,909.0,77.0,4.35,18.0,599.5,755.91,600.53
2016,12,13,13,30,904.0,76.0,4.3,18.0,586.0,716.58,571.85
2016,12,13,13,45,897.0,74.5,4.25,18.0,565.5,673.03,538.28
2016,12,13,14,0,890.0,73.0,4.2,18.0,545.0,627.48,502.11
2016,12,13,14,15,878.0,71.5,4.15,17.5,516.5,577.33,462.41
2016,12,13,14,30,866.0,70.0,4.1,17.0,488.0,526.08,420.67
2016,12,13,14,45,842.5,70.0,4.05,17.0,452.5,471.16,374.05
2016,12,13,15,0,819.0,70.0,4.0,17.0,417.0,415.25,325.5
2016,12,13,15,15,793.5,67.0,3.85,16.5,376.5,356.5,274.03
2016,12,13,15,30,768.0,64.0,3.7,16.0,336.0,299.27,222.73
2016,12,13,15,45,729.0,60.5,3.6,15.5,291.5,240.09,169.84
2016,12,13,16,0,690.0,57.0,3.5,15.0,247.0,184.6,120.89
2016,12,13,16,15,632.5,51.5,3.1,14.0,200.5,128.89,75.7
2016,12,13,16,30,575.0,46.0,2.7,13.0,154.0,77.37,40.04
2016,12,13,16,45,472.5,38.0,2.35,12.5,109.5,32.11,22.6
2016,12,13,17,0,370.0,30.0,2.0,12.0,65.0,24.48,14.81
2016,12,13,17,15,185.0,15.0,2.05,11.5,32.5,12.02,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,3.5,38.5,164.49,80.32
2016,12,14,8,0,373.0,36.0,2.5,4.0,77.0,324.6,268.51
2016,12,14,8,15,463.5,45.0,2.35,4.5,122.0,412.44,350.81
2016,12,14,8,30,554.0,54.0,2.2,5.0,167.0,505.81,431.19
2016,12,14,8,45,607.0,61.0,2.05,6.0,213.0,572.81,484.74
2016,12,14,9,0,660.0,68.0,1.9,7.0,259.0,641.05,536.14
2016,12,14,9,15,697.5,72.5,1.8,7.5,303.0,693.99,574.37
2016,12,14,9,30,735.0,77.0,1.7,8.0,347.0,746.18,610.46
2016,12,14,9,45,758.5,81.5,1.65,9.0,386.0,779.56,630.68
2016,12,14,10,0,782.0,86.0,1.6,10.0,425.0,816.64,653.08
2016,12,14,10,15,800.5,88.5,1.6,10.5,459.0,844.33,669.91
2016,12,14,10,30,819.0,91.0,1.6,11.0,493.0,869.08,684.55
2016,12,14,10,45,412.5,135.5,1.65,11.5,338.5,555.11,451.05
2016,12,14,11,0,6.0,180.0,1.7,12.0,184.0,175.78,140.91
2016,12,14,11,15,7.0,186.0,1.65,12.5,190.5,181.73,146.41
2016,12,14,11,30,8.0,192.0,1.6,13.0,197.0,187.72,150.83
2016,12,14,11,45,8.5,195.0,1.6,13.5,200.0,190.18,152.4
2016,12,14,12,0,9.0,198.0,1.6,14.0,203.0,192.69,154.04
2016,12,14,12,15,8.5,199.0,1.55,14.0,204.0,192.35,153.64
2016,12,14,12,30,8.0,200.0,1.5,14.0,205.0,192.08,153.35
2016,12,14,12,45,26.5,224.5,1.5,14.5,240.5,230.54,184.49
2016,12,14,13,0,45.0,249.0,1.5,15.0,276.0,280.33,223.9
2016,12,14,13,15,48.0,246.0,1.5,15.0,274.0,276.06,220.44
2016,12,14,13,30,51.0,243.0,1.5,15.0,272.0,271.55,217.05
2016,12,14,13,45,61.0,238.5,1.55,15.5,271.5,269.78,215.63
2016,12,14,14,0,71.0,234.0,1.6,16.0,271.0,267.1,213.43
2016,12,14,14,15,62.0,219.0,1.65,16.0,250.0,242.19,193.65
2016,12,14,14,30,53.0,204.0,1.7,16.0,229.0,218.35,174.69
2016,12,14,14,45,401.0,148.5,1.75,16.0,319.5,340.22,271.71
2016,12,14,15,0,749.0,93.0,1.8,16.0,410.0,410.05,320.31
2016,12,14,15,15,720.5,88.5,1.75,15.5,370.0,351.84,270.03
2016,12,14,15,30,692.0,84.0,1.7,15.0,330.0,295.66,220.96
2016,12,14,15,45,652.0,78.5,1.7,15.0,286.0,238.03,170.25
2016,12,14,16,0,612.0,73.0,1.7,15.0,242.0,184.35,123.52
2016,12,14,16,15,551.0,65.0,1.6,14.0,196.0,129.96,79.97
2016,12,14,16,30,490.0,57.0,1.5,13.0,150.0,82.67,47.18
2016,12,14,16,45,394.0,45.5,1.45,12.0,106.5,39.26,28.96
2016,12,14,17,0,298.0,34.0,1.4,11.0,63.0,28.08,17.97
2016,12,14,17,15,149.0,17.0,1.55,10.5,31.5,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.7,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,11.42,4.0
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,18.91,10.91
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,26.42,17.74
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,33.94,24.5
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,41.46,31.17
2016,12,15,9,15,0.0,55.0,3.15,5.0,55.0,48.56,37.42
2016,12,15,9,30,0.0,63.0,3.0,5.0,63.0,55.66,43.62
2016,12,15,9,45,0.0,65.0,2.95,5.5,65.0,57.44,44.99
2016,12,15,10,0,0.0,67.0,2.9,6.0,67.0,59.22,46.35
2016,12,15,10,15,0.0,75.5,2.8,6.5,75.5,66.79,52.71
2016,12,15,10,30,0.0,84.0,2.7,7.0,84.0,74.36,59.03
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,80.41,63.98
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,86.48,68.93
2016,12,15,11,15,0.0,102.5,2.4,8.0,102.5,91.61,73.18
2016,12,15,11,30,0.0,108.0,2.3,8.0,108.0,96.72,77.43
2016,12,15,11,45,0.0,132.5,2.2,8.5,132.5,120.12,96.95
2016,12,15,12,0,0.0,157.0,2.1,9.0,157.0,143.78,116.45
2016,12,15,12,15,0.0,150.5,2.05,9.0,150.5,137.06,110.74
2016,12,15,12,30,0.0,144.0,2.0,9.0,144.0,130.51,105.27
2016,12,15,12,45,0.0,149.5,1.95,9.5,149.5,135.57,109.31
2016,12,15,13,0,0.0,155.0,1.9,10.0,155.0,140.62,113.33
2016,12,15,13,15,0.0,134.0,1.9,10.0,134.0,120.51,96.63
2016,12,15,13,30,0.0,113.0,1.9,10.0,113.0,100.85,80.27
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,99.43,79.04
2016,12,15,14,0,0.0,110.0,1.9,11.0,110.0,98.01,77.82
2016,12,15,14,15,0.0,125.0,1.9,11.0,125.0,111.73,89.5
2016,12,15,14,30,0.0,140.0,1.9,11.0,140.0,125.42,101.14
2016,12,15,14,45,0.0,138.5,1.9,11.5,138.5,123.83,99.8
2016,12,15,15,0,0.0,137.0,1.9,12.0,137.0,122.17,98.45
2016,12,15,15,15,0.0,123.5,1.85,11.5,123.5,109.64,88.29
2016,12,15,15,30,0.0,110.0,1.8,11.0,110.0,97.24,78.12
2016,12,15,15,45,249.5,102.5,1.75,11.0,172.0,156.49,119.71
2016,12,15,16,0,499.0,95.0,1.7,11.0,234.0,181.55,128.12
2016,12,15,16,15,436.0,84.0,1.5,10.0,189.0,130.68,86.93
2016,12,15,16,30,373.0,73.0,1.3,9.0,144.0,87.1,55.71
2016,12,15,16,45,284.0,57.0,1.1,8.5,102.0,46.65,35.97
2016,12,15,17,0,195.0,41.0,0.9,8.0,60.0,32.02,21.66
2016,12,15,17,15,97.5,20.5,0.95,7.5,30.0,16.15,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,158.5,19.0,3.6,7.5,35.5,146.77,53.98
2016,12,16,8,0,317.0,38.0,3.8,8.0,71.0,288.37,234.42
2016,12,16,8,15,409.0,48.0,3.95,8.5,115.0,376.75,317.88
2016,12,16,8,30,501.0,58.0,4.1,9.0,159.0,470.57,400.51
2016,12,16,8,45,567.5,64.0,4.35,10.0,205.0,545.16,462.85
2016,12,16,9,0,634.0,70.0,4.6,11.0,251.0,621.67,524.12
2016,12,16,9,15,672.5,75.0,4.7,11.5,294.5,675.52,565.75
2016,12,16,9,30,711.0,80.0,4.8,12.0,338.0,728.75,605.71
2016,12,16,9,45,355.5,81.0,4.95,13.0,210.0,426.76,361.27
2016,12,16,10,0,0.0,82.0,5.1,14.0,82.0,72.88,56.27
2016,12,16,10,15,1.0,120.5,5.2,14.5,121.0,112.18,89.29
2016,12,16,10,30,2.0,159.0,5.3,15.0,160.0,152.78,122.68
2016,12,16,10,45,4.0,168.5,5.4,16.0,170.5,163.26,130.66
2016,12,16,11,0,6.0,178.0,5.5,17.0,181.0,173.79,138.64
2016,12,16,11,15,3.0,157.0,5.55,17.5,158.5,148.16,117.14
2016,12,16,11,30,0.0,136.0,5.6,18.0,136.0,123.88,96.84
2016,12,16,11,45,11.0,180.0,5.7,18.5,186.5,177.08,140.3
2016,12,16,12,0,22.0,224.0,5.8,19.0,237.0,230.94,183.57
2016,12,16,12,15,16.5,215.0,5.85,19.0,225.0,215.52,170.87
2016,12,16,12,30,11.0,206.0,5.9,19.0,213.0,200.67,158.73
2016,12,16,12,45,6.0,187.5,5.95,19.5,191.5,177.36,139.55
2016,12,16,13,0,1.0,169.0,6.0,20.0,170.0,154.89,121.07
2016,12,16,13,15,47.5,214.0,6.0,20.0,241.0,242.23,192.67
2016,12,16,13,30,94.0,259.0,6.0,20.0,312.0,318.6,254.2
2016,12,16,13,45,469.0,174.0,6.0,20.5,423.5,500.34,402.62
2016,12,16,14,0,844.0,89.0,6.0,21.0,535.0,622.98,498.74
2016,12,16,14,15,831.5,87.0,5.9,21.0,507.5,573.38,457.7
2016,12,16,14,30,819.0,85.0,5.8,21.0,480.0,522.84,415.66
2016,12,16,14,45,807.0,80.5,5.7,21.0,447.0,469.32,370.32
2016,12,16,15,0,795.0,76.0,5.6,21.0,414.0,415.39,323.53
2016,12,16,15,15,770.0,73.0,5.35,20.5,374.5,358.07,273.53
2016,12,16,15,30,745.0,70.0,5.1,20.0,335.0,302.24,223.8
2016,12,16,15,45,705.5,66.0,4.85,19.5,291.0,243.6,171.92
2016,12,16,16,0,666.0,62.0,4.6,19.0,247.0,186.92,122.49
2016,12,16,16,15,609.0,55.5,4.25,18.0,201.0,131.2,77.46
2016,12,16,16,30,552.0,49.0,3.9,17.0,155.0,81.95,43.16
2016,12,16,16,45,451.5,40.5,3.6,16.5,111.0,37.09,21.99
2016,12,16,17,0,351.0,32.0,3.3,16.0,67.0,26.17,16.07
2016,12,16,17,15,175.5,16.0,3.4,15.5,33.5,12.83,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,187.0,16.5,3.25,14.5,36.0,159.5,47.1
2016,12,17,8,0,374.0,33.0,3.5,15.0,72.0,320.49,252.97
2016,12,17,8,15,465.0,41.5,3.6,15.5,116.0,407.3,334.07
2016,12,17,8,30,556.0,50.0,3.7,16.0,160.0,500.01,412.82
2016,12,17,8,45,610.5,56.5,3.8,17.0,205.5,567.34,466.76
2016,12,17,9,0,665.0,63.0,3.9,18.0,251.0,636.14,519.25
2016,12,17,9,15,332.5,69.0,4.15,18.5,163.0,380.3,316.19
2016,12,17,9,30,0.0,75.0,4.4,19.0,75.0,66.96,50.46
2016,12,17,9,45,1.5,110.5,4.7,19.5,111.5,104.63,81.74
2016,12,17,10,0,3.0,146.0,5.0,20.0,148.0,143.43,113.26
2016,12,17,10,15,71.0,183.5,5.05,20.5,218.0,259.9,209.49
2016,12,17,10,30,139.0,221.0,5.1,21.0,288.0,381.82,306.84
2016,12,17,10,45,231.0,224.5,5.15,21.5,344.0,465.1,372.93
2016,12,17,11,0,323.0,228.0,5.2,22.0,400.0,565.61,450.29
2016,12,17,11,15,598.5,158.0,5.1,22.0,490.5,750.23,593.19
2016,12,17,11,30,874.0,88.0,5.0,22.0,581.0,902.13,701.19
2016,12,17,11,45,878.0,89.0,4.95,22.5,593.5,895.2,693.02
2016,12,17,12,0,882.0,90.0,4.9,23.0,606.0,876.77,677.86
2016,12,17,12,15,884.5,90.5,4.8,23.0,610.5,861.28,666.08
2016,12,17,12,30,887.0,91.0,4.7,23.0,615.0,842.4,652.01
2016,12,17,12,45,892.5,88.5,4.6,23.5,612.5,819.16,633.74
2016,12,17,13,0,898.0,86.0,4.5,24.0,610.0,792.56,613.25
2016,12,17,13,15,894.0,85.5,4.4,24.0,598.0,757.9,588.41
2016,12,17,13,30,890.0,85.0,4.3,24.0,586.0,720.63,561.77
2016,12,17,13,45,887.5,82.0,4.2,24.0,567.0,679.19,530.41
2016,12,17,14,0,885.0,79.0,4.1,24.0,548.0,635.43,496.41
2016,12,17,14,15,873.5,77.5,3.85,24.0,520.5,585.98,457.01
2016,12,17,14,30,862.0,76.0,3.6,24.0,493.0,537.13,417.16
2016,12,17,14,45,786.0,81.5,3.35,24.0,441.5,461.79,356.61
2016,12,17,15,0,710.0,87.0,3.1,24.0,390.0,391.63,299.34
2016,12,17,15,15,676.5,86.5,2.65,23.5,353.0,337.77,253.77
2016,12,17,15,30,643.0,86.0,2.2,23.0,316.0,286.35,209.41
2016,12,17,15,45,615.0,78.0,1.8,22.5,275.0,232.06,162.51
2016,12,17,16,0,587.0,70.0,1.4,22.0,234.0,180.43,118.27
2016,12,17,16,15,534.5,62.5,1.3,21.0,191.0,128.88,77.51
2016,12,17,16,30,482.0,55.0,1.2,20.0,148.0,83.36,45.96
2016,12,17,16,45,407.5,43.5,1.2,19.0,106.5,40.16,24.03
2016,12,17,17,0,333.0,32.0,1.2,18.0,65.0,26.08,15.93
2016,12,17,17,15,166.5,16.0,1.15,18.0,32.5,12.79,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,14.54,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,33.76,23.31
2016,12,18,8,15,8.0,52.0,6.7,-4.5,54.0,60.13,48.35
2016,12,18,8,30,16.0,71.0,6.7,-4.0,75.0,85.87,72.51
2016,12,18,8,45,24.0,90.0,6.75,-4.0,96.5,122.14,106.09
2016,12,18,9,0,32.0,109.0,6.8,-4.0,118.0,149.49,131.3
2016,12,18,9,15,36.5,127.0,6.75,-3.5,139.0,172.69,152.04
2016,12,18,9,30,41.0,145.0,6.7,-3.0,160.0,195.96,172.44
2016,12,18,9,45,45.0,160.5,6.7,-3.0,178.5,215.4,189.47
2016,12,18,10,0,49.0,176.0,6.7,-3.0,197.0,234.94,206.41
2016,12,18,10,15,35.0,180.5,6.65,-2.5,196.5,224.32,195.65
2016,12,18,10,30,21.0,185.0,6.6,-2.0,196.0,198.82,171.96
2016,12,18,10,45,95.0,214.5,6.6,-1.5,265.0,313.68,274.11
2016,12,18,11,0,169.0,244.0,6.6,-1.0,334.0,429.92,374.55
2016,12,18,11,15,187.0,253.0,6.6,-0.5,356.0,452.54,392.69
2016,12,18,11,30,205.0,262.0,6.6,0.0,378.0,474.26,410.12
2016,12,18,11,45,191.5,268.5,6.6,0.0,379.0,464.18,400.63
2016,12,18,12,0,178.0,275.0,6.6,0.0,380.0,453.71,390.96
2016,12,18,12,15,281.0,260.5,6.55,0.0,426.5,532.23,459.2
2016,12,18,12,30,384.0,246.0,6.5,0.0,473.0,590.6,509.69
2016,12,18,12,45,476.0,216.0,6.5,0.0,495.5,631.17,544.81
2016,12,18,13,0,568.0,186.0,6.5,0.0,518.0,651.97,563.57
2016,12,18,13,15,495.0,204.0,6.4,0.0,489.0,594.82,513.92
2016,12,18,13,30,422.0,222.0,6.3,0.0,460.0,540.05,466.27
2016,12,18,13,45,474.0,199.5,6.25,0.0,458.0,530.87,459.1
2016,12,18,14,0,526.0,177.0,6.2,0.0,456.0,516.33,446.73
2016,12,18,14,15,607.0,144.0,6.1,0.0,450.0,506.66,437.9
2016,12,18,14,30,688.0,111.0,6.0,0.0,444.0,483.94,416.92
2016,12,18,14,45,764.0,93.0,5.95,0.0,438.5,464.25,396.72
2016,12,18,15,0,840.0,75.0,5.9,0.0,433.0,436.12,367.45
2016,12,18,15,15,814.5,72.0,5.75,0.0,392.0,376.23,310.46
2016,12,18,15,30,789.0,69.0,5.6,0.0,351.0,317.79,253.9
2016,12,18,15,45,755.5,64.0,5.5,0.0,306.5,257.14,195.43
2016,12,18,16,0,722.0,59.0,5.4,0.0,262.0,199.52,140.55
2016,12,18,16,15,665.5,53.5,5.15,0.0,214.0,141.63,89.59
2016,12,18,16,30,609.0,48.0,4.9,0.0,166.0,87.77,48.55
2016,12,18,16,45,520.0,39.5,4.65,-0.5,120.0,39.3,23.54
2016,12,18,17,0,431.0,31.0,4.4,-1.0,74.0,25.28,16.75
2016,12,18,17,15,215.5,15.5,4.2,-1.0,37.0,12.35,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,3.9,-5.0,37.0,175.94,31.9
2016,12,19,8,0,445.0,29.0,4.0,-5.0,74.0,351.13,296.44
2016,12,19,8,15,537.5,36.5,4.0,-4.5,120.5,441.66,388.96
2016,12,19,8,30,630.0,44.0,4.0,-4.0,167.0,537.35,475.56
2016,12,19,8,45,684.0,49.0,4.0,-3.5,214.0,605.55,535.01
2016,12,19,9,0,738.0,54.0,4.0,-3.0,261.0,674.69,592.41
2016,12,19,9,15,773.5,58.0,4.0,-2.5,306.0,727.98,634.49
2016,12,19,9,30,809.0,62.0,4.0,-2.0,351.0,780.21,674.23
2016,12,19,9,45,688.0,92.0,4.0,-1.5,357.5,735.82,635.84
2016,12,19,10,0,567.0,122.0,4.0,-1.0,364.0,676.02,585.43
2016,12,19,10,15,565.0,134.0,3.95,-0.5,391.5,687.24,592.32
2016,12,19,10,30,563.0,146.0,3.9,0.0,419.0,702.93,602.29
2016,12,19,10,45,740.0,109.5,3.9,0.0,489.0,827.09,698.89
2016,12,19,11,0,917.0,73.0,3.9,0.0,559.0,925.89,772.46
2016,12,19,11,15,664.0,148.5,3.85,0.5,507.5,798.84,671.69
2016,12,19,11,30,411.0,224.0,3.8,1.0,456.0,628.93,532.41
2016,12,19,11,45,379.5,237.0,3.75,1.5,454.5,608.65,514.57
2016,12,19,12,0,348.0,250.0,3.7,2.0,453.0,587.35,495.12
2016,12,19,12,15,335.0,254.5,3.65,2.0,451.5,571.36,481.52
2016,12,19,12,30,322.0,259.0,3.6,2.0,450.0,554.53,467.26
2016,12,19,12,45,359.5,249.0,3.55,2.5,460.5,561.29,472.47
2016,12,19,13,0,397.0,239.0,3.5,3.0,471.0,565.01,474.99
2016,12,19,13,15,663.0,158.0,3.45,3.0,535.5,676.4,567.72
2016,12,19,13,30,929.0,77.0,3.4,3.0,600.0,741.21,620.24
2016,12,19,13,45,782.0,109.5,3.35,3.5,539.5,645.32,541.1
2016,12,19,14,0,635.0,142.0,3.3,4.0,479.0,554.0,464.93
2016,12,19,14,15,651.0,129.0,3.25,4.0,459.5,518.07,435.05
2016,12,19,14,30,667.0,116.0,3.2,4.0,440.0,479.15,401.5
